Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.47
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.45
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.77
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0022,L3 Active Power,kW,13.05
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0022,L2 Active Power,kW,12.51
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0022,L1 Active Power,kW,21.85
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0022,N Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,54.7
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.3
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.09
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.3
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.97
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.3
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.5
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.7
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.6
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.85
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.86
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.21
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.11
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,54.46
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
113699,Kemperleye Way,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.68
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.98
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0022,L3 Active Power,kW,13.89
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0022,L2 Active Power,kW,11.08
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0022,L1 Active Power,kW,21.24
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0022,N Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,59.6
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.0
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.76
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.18
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.62
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.5
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.99
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.93
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.73
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,20.6
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.75
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,55.57
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
113699,Kemperleye Way,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.21
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.74
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,15.44
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0022,L3 Active Power,kW,13.65
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0022,L2 Active Power,kW,10.33
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0022,L1 Active Power,kW,21.48
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0022,N Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,90.5
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.85
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,24.69
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.55
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.9
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.7
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.6
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.8
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.82
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,20.6
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.51
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.28
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.28
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
113699,Kemperleye Way,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.33
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.23
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.82
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0022,L3 Active Power,kW,14.91
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0022,L2 Active Power,kW,11.03
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0022,L1 Active Power,kW,15.45
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0022,N Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,49.5
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.33
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,23.27
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.74
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.9
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.0
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.15
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.45
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,20.8
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.74
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.61
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.46
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
113699,Kemperleye Way,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.8
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.21
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.23
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0022,L3 Active Power,kW,13.32
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0022,L2 Active Power,kW,15.6
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0022,L1 Active Power,kW,19.68
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0022,N Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.4
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.2
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,85.6
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.22
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.37
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.04
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.4
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.61
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.59
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.81
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,20.9
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.95
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.77
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.75
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
113699,Kemperleye Way,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.26
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.77
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.95
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.8
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.42
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0022,L2 Active Power,kW,14.4
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0022,L1 Active Power,kW,23.38
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0022,N Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,97.8
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.36
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.33
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.11
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.8
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.3
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.19
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.81
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.65
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,20.9
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.24
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.3
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.09
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
113699,Kemperleye Way,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.76
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.73
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.2
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.92
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0022,L3 Active Power,kW,13.85
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0022,L2 Active Power,kW,12.6
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0022,L1 Active Power,kW,26.26
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0022,N Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.7
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.37
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.42
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.87
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.5
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.4
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.3
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.89
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.05
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.22
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
113699,Kemperleye Way,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.96
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.07
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.62
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0022,L3 Active Power,kW,14.82
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0022,L2 Active Power,kW,12.14
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0022,L1 Active Power,kW,21.71
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0022,N Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.6
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,54.5
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.9
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.66
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.77
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.7
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.5
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.14
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.17
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,21.1
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.58
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.15
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.49
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
113699,Kemperleye Way,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.04
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.51
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.78
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0022,L3 Active Power,kW,15.48
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0022,L2 Active Power,kW,13.44
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0022,L1 Active Power,kW,22.41
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0022,N Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,95.3
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.46
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.55
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.14
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.0
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.77
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.11
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,21.2
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.62
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.4
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
113699,Kemperleye Way,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.5
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.62
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.91
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0022,L3 Active Power,kW,14.14
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0022,L2 Active Power,kW,12.8
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0022,L1 Active Power,kW,19.53
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0022,N Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,62.1
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,84.0
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.92
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.07
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.55
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.0
