Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.26
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.87
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.22
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,21.3
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.36
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.21
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
113699,Kemperleye Way,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.35
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.26
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.5
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0022,L3 Active Power,kW,15.31
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0022,L2 Active Power,kW,15.0
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0022,L1 Active Power,kW,22.6
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0022,N Current (RMS),A,52.3
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,67.1
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,66.0
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,96.0
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.37
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.43
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.89
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.9
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.8
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.53
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,21.3
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.84
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.22
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.13
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
113699,Kemperleye Way,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.61
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.69
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.39
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0022,L3 Active Power,kW,14.07
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0022,L2 Active Power,kW,13.41
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0022,L1 Active Power,kW,24.23
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0022,N Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,101.0
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.13
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.69
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.12
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.6
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.72
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.73
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.05
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,21.4
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.53
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.79
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
113699,Kemperleye Way,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.98
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.66
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.04
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0022,L3 Active Power,kW,17.61
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0022,L2 Active Power,kW,24.47
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0022,L1 Active Power,kW,22.76
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0022,N Current (RMS),A,58.3
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,104.2
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,96.8
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.55
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.23
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.24
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.5
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.02
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.65
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.57
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,21.4
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.16
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.61
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
113699,Kemperleye Way,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.87
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.44
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.86
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0022,L3 Active Power,kW,20.32
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0022,L2 Active Power,kW,21.84
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0022,L1 Active Power,kW,31.86
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0022,N Current (RMS),A,68.3
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.9
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,93.2
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,131.8
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.5
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.69
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.92
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.1
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.5
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.59
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.51
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.35
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,21.5
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.28
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.48
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.99
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
113699,Kemperleye Way,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.84
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.84
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0022,L3 Active Power,kW,19.88
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0022,L2 Active Power,kW,22.29
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0022,L1 Active Power,kW,28.03
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0022,N Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,84.5
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,95.2
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,117.0
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.98
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.97
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.74
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.3
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.1
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.93
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.81
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.12
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,21.5
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.64
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.52
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.73
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
113699,Kemperleye Way,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.63
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.71
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.44
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0022,L3 Active Power,kW,16.76
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0022,L2 Active Power,kW,18.94
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0022,L1 Active Power,kW,23.34
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0022,N Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,81.6
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,98.8
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.87
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.79
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.75
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.0
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.7
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.07
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.52
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.52
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,21.5
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.33
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.97
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.05
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
113699,Kemperleye Way,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.25
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.8
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.76
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0022,L3 Active Power,kW,19.24
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0022,L2 Active Power,kW,21.02
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0022,L1 Active Power,kW,24.37
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0022,N Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,102.9
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.22
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.61
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.63
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.3
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.6
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.68
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.59
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,21.6
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.31
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.11
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.35
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
113699,Kemperleye Way,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.13
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.23
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.06
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0022,L3 Active Power,kW,20.7
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0022,L2 Active Power,kW,17.14
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0022,L1 Active Power,kW,22.4
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0022,N Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,89.2
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.1
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,95.6
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.44
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.82
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.63
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.0
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.4
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.55
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.71
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,21.6
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.83
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.33
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.81
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
113699,Kemperleye Way,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.8
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.59
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.15
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.92
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0022,L3 Active Power,kW,22.06
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0022,L2 Active Power,kW,18.46
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0022,L1 Active Power,kW,22.88
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0022,N Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.8
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.2
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,97.6
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.5
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.67
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.92
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.1
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.2
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.23
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.54
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,21.6
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.59
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.29
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.5
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
113699,Kemperleye Way,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.71
