Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.14
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.2
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0022,L3 Active Power,kW,22.89
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0022,L2 Active Power,kW,19.83
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0022,L1 Active Power,kW,30.85
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0022,N Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,98.5
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.6
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,129.0
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.77
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.66
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.19
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.9
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.3
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.0
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.0
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.29
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.45
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,21.6
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.37
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.92
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.69
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
113699,Kemperleye Way,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.19
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.33
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.21
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0022,L3 Active Power,kW,32.78
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0022,L2 Active Power,kW,22.89
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0022,L1 Active Power,kW,27.77
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0022,N Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,137.3
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,97.5
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,118.1
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.64
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.8
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,19.07
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.1
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.5
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.07
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.5
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.28
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,21.6
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,68.67
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.52
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.33
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
113699,Kemperleye Way,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.81
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.23
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.08
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.22
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0022,L3 Active Power,kW,34.84
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0022,L2 Active Power,kW,20.53
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0022,L1 Active Power,kW,21.68
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0022,N Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,145.2
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,86.8
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.9
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.83
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.16
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,21.93
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.7
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.0
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,92.1
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.0
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.37
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.23
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,21.5
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.47
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.29
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.92
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
113699,Kemperleye Way,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.53
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.28
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.31
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0022,L3 Active Power,kW,30.13
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0022,L2 Active Power,kW,27.87
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0022,L1 Active Power,kW,19.11
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0022,N Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,127.9
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,116.8
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.6
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.52
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.82
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,22.05
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.1
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.8
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.8
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.26
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.28
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.43
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,21.6
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.44
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.26
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.9
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
113699,Kemperleye Way,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.73
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.11
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.54
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0022,L3 Active Power,kW,23.48
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0022,L2 Active Power,kW,26.87
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0022,L1 Active Power,kW,20.19
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0022,N Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,99.6
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,113.3
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.1
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,28.08
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,27.9
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,22.51
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,117.2
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,115.6
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.5
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.35
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.4
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.32
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,21.6
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.64
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.28
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.57
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
113699,Kemperleye Way,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.1
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.38
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.49
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0022,L3 Active Power,kW,23.34
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0022,L2 Active Power,kW,24.6
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0022,L1 Active Power,kW,22.65
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0022,N Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,99.0
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,103.1
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,96.2
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,24.18
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,29.37
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.8
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.2
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,122.4
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,92.4
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.98
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.42
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.36
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,21.5
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.6
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.76
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.29
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
113699,Kemperleye Way,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.94
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.49
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.74
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0022,L3 Active Power,kW,21.09
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0022,L2 Active Power,kW,24.98
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0022,L1 Active Power,kW,29.58
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0022,N Current (RMS),A,60.9
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,90.4
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,105.3
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,123.8
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.4
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,25.64
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,25.96
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.8
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.0
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,109.4
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.43
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.44
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.38
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,21.5
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.87
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.55
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.66
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
113699,Kemperleye Way,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.01
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.78
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.23
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0022,L3 Active Power,kW,28.67
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0022,L2 Active Power,kW,20.71
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0022,L1 Active Power,kW,33.2
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0022,N Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,120.7
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,88.0
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,138.5
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.56
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,29.83
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.76
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,58.3
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,123.1
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.7
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.03
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.91
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.45
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,21.4
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.27
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.24
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.64
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
113699,Kemperleye Way,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.54
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.52
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.58
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0022,L3 Active Power,kW,36.01
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0022,L2 Active Power,kW,22.67
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0022,L1 Active Power,kW,33.71
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0022,N Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,150.4
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,95.9
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,141.6
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.49
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,28.38
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.09
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,117.7
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.6
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.03
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.69
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.31
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,21.4
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.07
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.26
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.69
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
113699,Kemperleye Way,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.19
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.88
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,17.01
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,72.5
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0022,L3 Active Power,kW,39.43
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0022,L2 Active Power,kW,22.35
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0022,L1 Active Power,kW,31.13
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0022,N Current (RMS),A,77.0
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,164.7
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,94.4
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,131.4
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.94
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,27.93
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,19.88
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.3
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,116.2
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,84.7
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.01
