Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.45
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.28
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,21.3
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.57
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.6
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.3
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
113699,Kemperleye Way,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.95
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.92
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,16.75
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0022,L3 Active Power,kW,34.5
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0022,L2 Active Power,kW,26.41
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0022,L1 Active Power,kW,30.07
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0022,N Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,145.0
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,110.6
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,126.7
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,21.65
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,25.1
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,24.89
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.1
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.0
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,105.4
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.2
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.57
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.61
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,21.1
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.3
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.33
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
113699,Kemperleye Way,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.23
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.31
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.21
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.87
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0022,L3 Active Power,kW,36.8
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0022,L2 Active Power,kW,23.5
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0022,L1 Active Power,kW,26.72
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0022,N Current (RMS),A,71.7
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,154.5
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,99.1
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,113.6
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,21.63
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.28
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,29.28
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.0
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.9
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,122.9
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.23
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.24
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.4
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.97
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.22
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.27
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
113699,Kemperleye Way,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.16
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.91
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.99
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.77
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.63
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0022,L3 Active Power,kW,45.72
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0022,L2 Active Power,kW,22.59
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0022,L1 Active Power,kW,28.87
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0022,N Current (RMS),A,102.1
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,192.2
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,96.5
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,122.1
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,24.39
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,25.13
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,29.47
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,102.8
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.6
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,123.6
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.7
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.83
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.15
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,20.9
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.72
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.53
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.26
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
113699,Kemperleye Way,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.62
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,14.76
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.35
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.7
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.0
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0022,L3 Active Power,kW,36.51
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0022,L2 Active Power,kW,29.84
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0022,L1 Active Power,kW,29.03
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0022,N Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,154.6
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,125.6
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,122.9
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,23.78
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,26.82
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,27.23
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.2
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,112.4
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,114.0
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.37
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.53
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.64
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,20.7
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.28
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.95
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.24
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
113699,Kemperleye Way,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.18
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,14.24
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.91
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.59
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0022,L3 Active Power,kW,28.17
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0022,L2 Active Power,kW,25.83
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0022,L1 Active Power,kW,27.76
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0022,N Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,119.7
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,108.8
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,117.4
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.71
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,35.09
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,24.84
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,60.9
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.7
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,147.0
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,105.0
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.07
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.27
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.2
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.19
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.1
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.39
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
113699,Kemperleye Way,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.25
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.38
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.52
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,17.32
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.5
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0022,L3 Active Power,kW,30.92
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0022,L2 Active Power,kW,27.2
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0022,L1 Active Power,kW,26.99
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0022,N Current (RMS),A,53.9
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,131.6
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,114.8
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,23.35
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,30.53
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,24.58
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.9
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,128.4
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,103.9
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.83
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.39
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.79
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,20.3
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.48
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.64
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.68
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.2
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
113699,Kemperleye Way,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.22
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.19
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.56
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.55
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0022,L3 Active Power,kW,32.53
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0022,L2 Active Power,kW,24.99
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0022,L1 Active Power,kW,33.43
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0022,N Current (RMS),A,63.0
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,137.3
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,106.6
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,142.4
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,23.68
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,23.79
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,22.46
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.5
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.8
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,95.7
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.07
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.61
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.75
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,20.2
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.46
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.95
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.19
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
113699,Kemperleye Way,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.42
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.82
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.84
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.81
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0022,L3 Active Power,kW,32.65
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0022,L2 Active Power,kW,26.21
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0022,L1 Active Power,kW,40.0
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0022,N Current (RMS),A,76.9
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,138.0
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,112.2
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,170.2
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.08
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.1
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.34
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.7
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.8
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.2
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.56
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.93
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.5
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,20.1
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.11
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.07
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.65
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.6
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
113699,Kemperleye Way,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.17
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.99
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.13
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0022,L3 Active Power,kW,35.5
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0022,L2 Active Power,kW,26.88
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0022,L1 Active Power,kW,42.83
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0022,N Current (RMS),A,80.5
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,150.5
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,113.7
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,180.3
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.36
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.62
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,18.0
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.5
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.1
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.2
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.84
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.94
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.43
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,73.87
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.43
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.39
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
113699,Kemperleye Way,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.5
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.86
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.9
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.28
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.5
