Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0022,L3 Active Power,kW,29.48
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0022,L2 Active Power,kW,36.7
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0022,L1 Active Power,kW,46.88
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0022,N Current (RMS),A,84.4
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,125.8
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,154.7
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,196.8
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,29.58
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.96
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,24.95
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,54.3
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,125.0
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.4
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,106.4
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.53
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.36
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.21
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,77.45
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.92
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,90.32
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
113699,Kemperleye Way,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.9
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.0
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.52
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.41
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0022,L3 Active Power,kW,30.57
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0022,L2 Active Power,kW,34.18
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0022,L1 Active Power,kW,44.12
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0022,N Current (RMS),A,82.4
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,131.7
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,145.6
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,186.0
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,30.79
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,23.59
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,24.89
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,129.9
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.7
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,105.7
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.76
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.57
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.04
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,19.7
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,76.12
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.87
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.46
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
113699,Kemperleye Way,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.96
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.9
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.92
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.49
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0022,L3 Active Power,kW,22.81
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0022,L2 Active Power,kW,38.97
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0022,L1 Active Power,kW,34.9
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0022,N Current (RMS),A,86.2
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,99.6
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,164.4
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,147.3
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,27.2
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,24.57
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,23.53
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,114.7
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,103.3
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,99.9
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.32
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.06
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.44
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,19.6
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.29
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.51
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.79
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
113699,Kemperleye Way,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.07
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.03
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.56
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.18
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0022,L3 Active Power,kW,22.48
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0022,L2 Active Power,kW,35.15
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0022,L1 Active Power,kW,38.4
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0022,N Current (RMS),A,85.6
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,97.2
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,148.1
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,162.7
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.54
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.06
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,24.68
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.7
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.3
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,104.7
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.5
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.19
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.54
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.59
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.43
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,84.19
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
113699,Kemperleye Way,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.74
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.25
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.79
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.16
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0022,L3 Active Power,kW,21.72
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0022,L2 Active Power,kW,35.82
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0022,L1 Active Power,kW,32.94
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0022,N Current (RMS),A,83.7
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.7
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,151.0
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,141.4
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.94
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.79
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,26.64
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.2
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.3
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,114.7
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.77
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.89
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.13
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.17
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.75
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,78.51
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
113699,Kemperleye Way,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.44
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.72
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.06
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.4
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0022,L3 Active Power,kW,23.34
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0022,L2 Active Power,kW,29.53
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0022,L1 Active Power,kW,25.65
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0022,N Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,100.5
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,124.8
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,109.4
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,23.84
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.86
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,25.26
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.1
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,107.2
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.42
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.83
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.2
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.04
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.95
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.15
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
113699,Kemperleye Way,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.39
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.62
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.69
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0022,L3 Active Power,kW,22.64
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0022,L2 Active Power,kW,26.48
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0022,L1 Active Power,kW,24.46
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0022,N Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,111.0
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,104.0
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.22
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.67
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.95
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.0
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.5
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.37
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.26
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.13
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,19.3
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.62
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.02
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.23
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
113699,Kemperleye Way,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.59
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.92
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.14
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.64
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0022,L3 Active Power,kW,24.27
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0022,L2 Active Power,kW,29.68
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0022,L1 Active Power,kW,19.97
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0022,N Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,104.3
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,123.9
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,85.5
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,22.13
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.97
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.6
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.0
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.7
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.6
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.76
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.16
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,19.3
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.75
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.61
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.87
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
113699,Kemperleye Way,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.05
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.97
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.16
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.78
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0022,L3 Active Power,kW,23.29
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0022,L2 Active Power,kW,32.93
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0022,L1 Active Power,kW,20.24
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0022,N Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,100.2
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,136.8
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.3
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.66
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.71
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.87
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.7
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.2
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.3
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.37
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.2
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.49
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,19.3
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.38
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.8
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.77
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
113699,Kemperleye Way,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.28
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.14
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.39
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.32
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0022,L3 Active Power,kW,21.97
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0022,L2 Active Power,kW,29.09
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0022,L1 Active Power,kW,19.33
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0022,N Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.0
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,122.8
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.27
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.96
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.11
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.6
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.5
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.38
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.7
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.27
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
