Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,19.2
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.9
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.89
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.1
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
113699,Kemperleye Way,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.63
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.66
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.54
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.47
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0022,L3 Active Power,kW,22.62
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0022,L2 Active Power,kW,34.09
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0022,L1 Active Power,kW,18.67
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0022,N Current (RMS),A,78.0
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,96.7
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,142.3
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.9
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.63
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.91
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.36
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.18
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.34
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,19.2
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.06
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.58
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,144.2
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
113699,Kemperleye Way,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.65
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.6
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.01
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.31
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0022,L3 Active Power,kW,22.36
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0022,L2 Active Power,kW,27.84
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0022,L1 Active Power,kW,19.98
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0022,N Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,115.1
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,87.7
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.87
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.76
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.86
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.1
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.26
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.23
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,19.2
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.98
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.47
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.08
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
113699,Kemperleye Way,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.73
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.18
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0022,L3 Active Power,kW,21.93
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0022,L2 Active Power,kW,21.37
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0022,L1 Active Power,kW,24.89
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0022,N Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.2
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,90.0
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,104.2
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.81
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.27
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.59
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.0
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.6
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.6
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.63
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.82
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.52
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,19.2
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.1
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.47
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.18
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
113699,Kemperleye Way,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.31
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.88
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.54
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.21
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0022,L3 Active Power,kW,21.37
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0022,L2 Active Power,kW,21.33
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0022,L1 Active Power,kW,19.58
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0022,N Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,91.5
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,89.5
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,84.0
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.14
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.93
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,20.64
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.9
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.0
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.27
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.9
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.2
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,19.2
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.09
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.05
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.96
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
113699,Kemperleye Way,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.8
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.54
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0022,L3 Active Power,kW,19.09
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0022,L2 Active Power,kW,18.67
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0022,L1 Active Power,kW,16.92
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0022,N Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,81.9
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.4
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.3
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.88
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.49
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.35
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.5
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.4
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.54
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.31
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,19.2
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.3
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.89
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.12
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
113699,Kemperleye Way,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.48
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.16
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.41
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0022,L3 Active Power,kW,22.46
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0022,L2 Active Power,kW,13.31
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0022,L1 Active Power,kW,20.47
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0022,N Current (RMS),A,53.8
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,95.7
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,87.5
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.77
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.74
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.03
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.9
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.67
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.1
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.78
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,19.2
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.38
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.31
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.69
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
113699,Kemperleye Way,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.12
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.54
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0022,L3 Active Power,kW,20.4
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0022,L2 Active Power,kW,24.98
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0022,L1 Active Power,kW,22.61
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0022,N Current (RMS),A,68.1
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,88.7
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,111.7
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.01
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.63
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.74
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.6
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.1
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.14
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.87
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,19.2
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.23
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.28
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.23
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
113699,Kemperleye Way,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.26
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.99
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.79
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.18
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0022,L3 Active Power,kW,16.18
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0022,L2 Active Power,kW,26.13
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0022,L1 Active Power,kW,15.82
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0022,N Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.6
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,111.3
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.0
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.4
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.16
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.5
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.6
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.06
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.39
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,19.2
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.9
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.98
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
113699,Kemperleye Way,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.1
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.88
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.22
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0022,L3 Active Power,kW,16.87
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0022,L2 Active Power,kW,18.86
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0022,L1 Active Power,kW,17.27
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0022,N Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.4
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.79
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.81
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.13
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.4
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.8
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.23
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.25
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.37
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,19.2
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.99
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.8
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.99
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
113699,Kemperleye Way,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.39
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.3
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.26
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.07
