Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0022,L3 Active Power,kW,18.29
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0022,L2 Active Power,kW,18.29
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0022,L1 Active Power,kW,18.36
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0022,N Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,78.1
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,77.8
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,21.51
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.21
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.33
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.4
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.09
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.99
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.05
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,19.1
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.28
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.79
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.99
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
113699,Kemperleye Way,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.01
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.46
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.34
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0022,L3 Active Power,kW,18.7
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0022,L2 Active Power,kW,17.04
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0022,L1 Active Power,kW,19.19
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0022,N Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,79.5
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,73.5
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.8
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.99
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.31
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.06
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.5
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.9
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.5
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.04
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.35
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,19.1
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.2
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.86
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.94
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
113699,Kemperleye Way,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.34
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.95
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.12
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0022,L3 Active Power,kW,16.54
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0022,L2 Active Power,kW,20.12
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0022,L1 Active Power,kW,23.57
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0022,N Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.6
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.2
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.4
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.57
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.28
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.24
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.73
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.85
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.52
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,19.0
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.18
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.2
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.45
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
113699,Kemperleye Way,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.22
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.98
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.74
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.31
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0022,L3 Active Power,kW,18.05
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0022,L2 Active Power,kW,22.98
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0022,L1 Active Power,kW,21.11
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0022,N Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,78.0
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,95.5
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,88.8
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.54
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.58
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.07
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.9
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.19
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.48
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,19.0
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.02
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.98
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
113699,Kemperleye Way,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.66
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.67
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.05
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0022,L3 Active Power,kW,19.58
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0022,L2 Active Power,kW,19.04
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0022,L1 Active Power,kW,20.85
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0022,N Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,83.4
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.95
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.88
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.92
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.0
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.0
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.02
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.51
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.39
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,19.0
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.2
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.1
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.21
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
113699,Kemperleye Way,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.71
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.41
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.99
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.68
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0022,L3 Active Power,kW,18.33
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0022,L2 Active Power,kW,19.97
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0022,L1 Active Power,kW,15.59
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0022,N Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,79.0
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.0
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.48
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.02
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.81
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.72
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.03
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.3
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,19.0
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
113699,Kemperleye Way,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.23
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.67
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.19
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.34
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0022,L3 Active Power,kW,18.05
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0022,L2 Active Power,kW,18.53
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0022,L1 Active Power,kW,13.49
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0022,N Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.8
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.7
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,57.3
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.37
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.97
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.75
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.7
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.02
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.81
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.47
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,19.0
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.66
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.98
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
113699,Kemperleye Way,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.12
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.73
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.49
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0022,L3 Active Power,kW,20.85
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0022,L2 Active Power,kW,15.36
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0022,L1 Active Power,kW,14.14
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0022,N Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,87.5
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,66.3
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.84
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.11
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.73
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.1
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.25
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.26
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,19.0
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.05
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.46
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.4
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
113699,Kemperleye Way,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.32
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.61
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.23
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0022,L3 Active Power,kW,19.31
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0022,L2 Active Power,kW,15.17
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0022,L1 Active Power,kW,14.29
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0022,N Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,82.2
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,61.1
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.79
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.43
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.87
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.6
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.2
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.07
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.55
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.73
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,19.0
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.5
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.13
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
113699,Kemperleye Way,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.87
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.27
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.15
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.09
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0022,L3 Active Power,kW,16.53
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0022,L2 Active Power,kW,14.29
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0022,L1 Active Power,kW,17.76
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0022,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.0
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.07
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.96
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,19.66
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.4
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.0
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.78
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.34
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.78
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,19.0
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
