Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.25
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.86
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.36
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
113699,Kemperleye Way,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.77
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.17
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.54
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0022,L3 Active Power,kW,17.32
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0022,L2 Active Power,kW,15.19
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0022,L1 Active Power,kW,19.57
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0022,N Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,82.2
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.29
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.01
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.56
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.2
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.5
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.6
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.82
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.15
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.43
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,18.9
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.2
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.51
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.11
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
113699,Kemperleye Way,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.53
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.15
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.09
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.59
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0022,L2 Active Power,kW,20.01
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0022,L1 Active Power,kW,20.26
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0022,N Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.3
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,87.1
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,87.8
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.51
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.97
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.59
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.3
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.0
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.99
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.35
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,18.9
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.61
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.5
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.07
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
113699,Kemperleye Way,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.1
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.93
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0022,L3 Active Power,kW,17.09
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0022,L2 Active Power,kW,16.09
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0022,L1 Active Power,kW,16.73
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0022,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.97
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.75
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,22.77
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.5
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.2
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.87
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.12
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.83
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,18.9
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.06
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.06
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.26
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
113699,Kemperleye Way,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.91
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.85
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0022,L3 Active Power,kW,22.87
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0022,L2 Active Power,kW,18.32
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0022,L1 Active Power,kW,22.88
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0022,N Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,96.4
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,97.6
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.92
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.1
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.3
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.7
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.6
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.58
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.93
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,18.9
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.3
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.69
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.97
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
113699,Kemperleye Way,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.89
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.15
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.42
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0022,L3 Active Power,kW,21.25
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0022,L2 Active Power,kW,17.2
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0022,L1 Active Power,kW,17.64
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0022,N Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,90.1
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.3
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.75
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.66
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.68
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.26
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.74
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.07
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,18.9
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.14
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.75
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.82
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
113699,Kemperleye Way,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.84
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.51
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.97
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.38
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0022,L3 Active Power,kW,21.0
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0022,L2 Active Power,kW,18.11
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0022,L1 Active Power,kW,16.46
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0022,N Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,89.4
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.93
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.41
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,19.36
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.7
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.9
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.51
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.84
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.38
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,18.8
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.28
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.18
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
113699,Kemperleye Way,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.91
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.67
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.06
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.34
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0022,L3 Active Power,kW,21.38
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0022,L2 Active Power,kW,17.89
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0022,L1 Active Power,kW,18.67
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0022,N Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,90.4
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.0
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.68
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.92
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.53
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.8
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.9
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.54
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.64
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.93
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,18.8
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.51
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.19
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
113699,Kemperleye Way,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.02
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.29
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.14
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0022,L3 Active Power,kW,18.36
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0022,L2 Active Power,kW,17.91
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0022,L1 Active Power,kW,14.84
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0022,N Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,79.9
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,76.7
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.29
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.5
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.54
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.74
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.7
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.48
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,18.8
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.41
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.39
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
113699,Kemperleye Way,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.14
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.73
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.88
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0022,L3 Active Power,kW,17.87
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0022,L2 Active Power,kW,15.25
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0022,L1 Active Power,kW,13.63
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0022,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.5
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.63
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.44
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.2
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.2
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.04
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.73
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.1
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,18.7
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.68
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.15
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.81
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
113699,Kemperleye Way,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.87
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.51
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.92
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0022,L3 Active Power,kW,21.73
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0022,L2 Active Power,kW,15.13
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0022,L1 Active Power,kW,17.73
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0022,N Current (RMS),A,44.5
