Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.9
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,65.9
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,76.4
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.36
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.76
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.63
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.6
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.8
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.38
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.56
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.87
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,18.7
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.34
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.96
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.14
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
113699,Kemperleye Way,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.48
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.53
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.85
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.65
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0022,L3 Active Power,kW,21.84
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0022,L2 Active Power,kW,14.3
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0022,L1 Active Power,kW,14.57
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0022,N Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.3
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,62.5
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.4
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.32
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.96
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.0
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.5
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.5
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.06
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.56
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.83
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.04
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
113699,Kemperleye Way,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.44
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.75
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.78
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0022,L3 Active Power,kW,21.51
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0022,L2 Active Power,kW,17.47
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0022,L1 Active Power,kW,14.95
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0022,N Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.1
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.99
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.62
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.81
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.3
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.04
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.63
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.07
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.98
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.47
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.61
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
113699,Kemperleye Way,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.38
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.59
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.58
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.04
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0022,L3 Active Power,kW,20.67
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0022,L2 Active Power,kW,17.4
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0022,L1 Active Power,kW,13.12
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0022,N Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.0
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.47
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.19
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,18.06
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.3
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.07
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.26
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.56
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.59
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.44
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
113699,Kemperleye Way,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.07
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.78
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.07
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0022,L3 Active Power,kW,21.54
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0022,L2 Active Power,kW,23.86
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0022,L1 Active Power,kW,16.78
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0022,N Current (RMS),A,59.6
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,91.9
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,104.0
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.2
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.47
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.9
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,19.0
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.2
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.85
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.23
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.83
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.4
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.08
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
113699,Kemperleye Way,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.91
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.91
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.08
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0022,L3 Active Power,kW,21.01
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0022,L2 Active Power,kW,18.35
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0022,L1 Active Power,kW,16.58
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0022,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,89.0
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.7
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.2
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.37
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.22
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,20.04
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.1
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.9
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,84.1
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.81
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.1
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.91
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.61
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
113699,Kemperleye Way,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.22
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.4
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.97
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.52
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0022,L3 Active Power,kW,18.51
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0022,L2 Active Power,kW,13.63
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0022,L1 Active Power,kW,16.97
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0022,N Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,78.7
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.2
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.03
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.61
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.19
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.1
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.7
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.12
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.02
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.25
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.06
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
113699,Kemperleye Way,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.34
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.79
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.64
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.44
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0022,L3 Active Power,kW,21.47
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0022,L2 Active Power,kW,16.01
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0022,L1 Active Power,kW,16.45
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0022,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,91.8
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,69.3
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,70.9
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.43
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.09
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.92
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.8
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.02
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.5
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.04
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.82
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
113699,Kemperleye Way,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.49
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.92
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.66
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.03
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0022,L3 Active Power,kW,16.64
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0022,L2 Active Power,kW,15.84
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0022,L1 Active Power,kW,18.8
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0022,N Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.5
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,68.4
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.4
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.17
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.86
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.05
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.28
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.04
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.01
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.89
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.92
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
113699,Kemperleye Way,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.15
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.87
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.07
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.64
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0022,L3 Active Power,kW,16.88
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0022,L2 Active Power,kW,13.51
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0022,L1 Active Power,kW,26.96
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0022,N Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.5
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.3
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,113.1
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.78
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.18
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.69
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.5
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.19
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.89
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.03
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
