Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.73
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.65
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.32
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
113699,Kemperleye Way,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.96
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.83
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.27
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0022,L3 Active Power,kW,15.26
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0022,L2 Active Power,kW,16.46
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0022,L1 Active Power,kW,17.01
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0022,N Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.3
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,74.1
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.18
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.37
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.72
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.9
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.65
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.65
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.21
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.65
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
113699,Kemperleye Way,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.04
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.36
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.26
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0022,L3 Active Power,kW,17.51
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0022,L2 Active Power,kW,15.76
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0022,L1 Active Power,kW,17.57
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0022,N Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.0
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,76.1
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.77
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.42
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.12
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.2
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.2
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.82
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.32
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.07
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.13
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.02
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
113699,Kemperleye Way,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.19
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.85
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.49
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0022,L3 Active Power,kW,20.15
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0022,L2 Active Power,kW,16.57
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0022,L1 Active Power,kW,18.82
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0022,N Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.4
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,70.6
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.5
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.95
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.29
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.53
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.1
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.96
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.18
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.93
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.25
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.89
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.77
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
113699,Kemperleye Way,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.49
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.14
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.68
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0022,L3 Active Power,kW,19.53
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0022,L2 Active Power,kW,20.96
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0022,L1 Active Power,kW,19.77
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0022,N Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,83.5
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,84.5
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.29
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.77
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.87
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.22
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.81
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.54
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.68
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.76
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
113699,Kemperleye Way,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.45
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.87
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.61
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.98
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0022,L3 Active Power,kW,16.77
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0022,L2 Active Power,kW,18.24
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0022,L1 Active Power,kW,29.17
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0022,N Current (RMS),A,64.5
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.4
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.1
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,123.2
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.53
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.97
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.61
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.2
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.93
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.84
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.5
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.1
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.65
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.27
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
113699,Kemperleye Way,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.11
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.35
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.58
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.62
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0022,L3 Active Power,kW,19.29
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0022,L2 Active Power,kW,14.48
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0022,L1 Active Power,kW,32.5
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0022,N Current (RMS),A,78.9
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,82.1
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,137.4
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.23
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.58
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.91
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.1
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.38
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,18.4
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.25
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.15
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
113699,Kemperleye Way,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.42
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.7
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.36
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.43
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0022,L3 Active Power,kW,18.99
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0022,L2 Active Power,kW,16.86
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0022,L1 Active Power,kW,23.64
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0022,N Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,81.9
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.6
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,100.6
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.13
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.23
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,19.17
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.1
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.92
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.92
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.85
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.75
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.09
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
113699,Kemperleye Way,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.53
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.51
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.57
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.8
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0022,L3 Active Power,kW,18.08
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0022,L2 Active Power,kW,19.85
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0022,L1 Active Power,kW,23.34
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0022,N Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.1
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,83.5
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.3
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.37
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.13
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.76
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.1
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.0
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.5
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.75
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.15
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.06
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,18.2
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.72
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.69
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.96
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
113699,Kemperleye Way,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.34
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.92
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.56
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.15
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0022,L3 Active Power,kW,25.24
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0022,L2 Active Power,kW,17.12
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0022,L1 Active Power,kW,22.14
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0022,N Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,106.9
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,73.4
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,94.6
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.73
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.5
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,22.75
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.3
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,96.2
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.72
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.86
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.71
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,18.1
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.61
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.05
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.75
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
113699,Kemperleye Way,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.19
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.17
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.17
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.16
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.79
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0022,L2 Active Power,kW,23.47
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0022,L1 Active Power,kW,23.85
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0022,N Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,100.4
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,103.0
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.01
