Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.43
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.5
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.8
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.9
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.1
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.6
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.24
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.25
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.13
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,18.1
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.64
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.39
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.95
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
113699,Kemperleye Way,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.41
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.51
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.06
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.16
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0022,L3 Active Power,kW,17.13
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0022,L2 Active Power,kW,20.1
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0022,L1 Active Power,kW,23.23
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0022,N Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.6
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,98.9
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,21.31
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.49
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.48
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.3
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.5
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.96
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.43
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.92
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,18.2
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.91
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.08
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.79
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
113699,Kemperleye Way,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.53
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.52
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.16
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.6
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.2
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0022,L3 Active Power,kW,21.32
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0022,L2 Active Power,kW,18.92
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0022,L1 Active Power,kW,17.27
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0022,N Current (RMS),A,54.9
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,98.2
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,76.1
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.05
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.14
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,22.48
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.3
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.6
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.13
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.25
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,18.2
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.49
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.35
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.6
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
113699,Kemperleye Way,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.25
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.63
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.64
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0022,L3 Active Power,kW,23.17
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0022,L2 Active Power,kW,16.79
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0022,L1 Active Power,kW,23.9
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0022,N Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,102.5
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,100.4
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.71
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.84
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.7
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.6
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.1
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.0
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.09
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.99
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.81
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,18.2
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.23
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.26
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.04
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
113699,Kemperleye Way,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.67
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.43
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0022,L3 Active Power,kW,16.07
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0022,L2 Active Power,kW,18.8
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0022,L1 Active Power,kW,18.32
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0022,N Current (RMS),A,49.9
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.5
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.2
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.0
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.84
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.46
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.92
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.63
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.78
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.66
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.69
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.41
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
113699,Kemperleye Way,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.47
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.92
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.7
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0022,L3 Active Power,kW,15.85
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0022,L2 Active Power,kW,17.24
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0022,L1 Active Power,kW,13.65
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0022,N Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,76.6
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.48
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.87
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.96
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.6
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.6
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.6
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.2
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.06
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.94
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.71
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.5
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.85
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.97
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.01
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
113699,Kemperleye Way,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.44
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.63
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.37
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0022,L3 Active Power,kW,14.86
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0022,L2 Active Power,kW,17.51
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0022,L1 Active Power,kW,13.74
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0022,N Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.3
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.68
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.84
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.23
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.06
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.23
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.33
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.32
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,18.4
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.32
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.66
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
113699,Kemperleye Way,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.02
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.91
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0022,L3 Active Power,kW,16.48
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0022,L2 Active Power,kW,19.97
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0022,L1 Active Power,kW,12.56
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0022,N Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,86.6
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,55.1
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.54
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.28
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.68
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.32
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.01
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.1
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.37
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.48
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
113699,Kemperleye Way,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.62
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.44
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0022,L3 Active Power,kW,15.14
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0022,L2 Active Power,kW,17.65
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0022,L1 Active Power,kW,14.86
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0022,N Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.8
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.75
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.63
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.97
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.98
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.73
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.03
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
113699,Kemperleye Way,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.5
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.38
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.92
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0022,L3 Active Power,kW,13.96
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0022,L2 Active Power,kW,13.71
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0022,L1 Active Power,kW,13.54
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0022,N Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,63.9
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.9
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.25
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.88
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.74
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.9
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.42
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.79
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.32
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.78
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.98
