Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
113699,Kemperleye Way,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.18
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.74
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.17
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.1
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0022,L3 Active Power,kW,15.29
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0022,L2 Active Power,kW,10.29
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0022,L1 Active Power,kW,13.04
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0022,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.67
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.1
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.56
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.89
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.2
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.79
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.03
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
113699,Kemperleye Way,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.82
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.16
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.49
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.18
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0022,L3 Active Power,kW,16.47
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0022,L2 Active Power,kW,10.94
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0022,L1 Active Power,kW,12.48
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0022,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.5
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,55.5
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.51
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.5
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.3
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.0
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.89
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.94
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.5
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.69
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
113699,Kemperleye Way,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.23
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.06
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.65
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.67
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0022,L2 Active Power,kW,12.0
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0022,L1 Active Power,kW,16.37
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0022,N Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.5
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.1
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.74
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.98
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.38
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.72
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.3
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.66
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.36
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
113699,Kemperleye Way,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.99
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.65
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.05
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.28
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.46
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.44
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0022,L1 Active Power,kW,12.79
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0022,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,55.5
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.09
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.35
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.86
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.4
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.73
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,18.7
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
113699,Kemperleye Way,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.97
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.88
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.98
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.56
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.65
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0022,L2 Active Power,kW,11.71
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.12
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0022,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,52.3
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.87
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.86
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.81
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.45
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.51
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.19
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,18.8
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
113699,Kemperleye Way,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.13
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.72
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.0
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.28
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.35
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0022,L2 Active Power,kW,9.59
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0022,L1 Active Power,kW,9.51
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0022,N Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.46
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.15
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.88
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.42
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.1
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,18.8
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113699,Kemperleye Way,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.85
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.78
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.65
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.32
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0022,L3 Active Power,kW,11.03
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0022,L2 Active Power,kW,10.44
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0022,L1 Active Power,kW,9.9
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0022,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.63
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.92
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.8
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.4
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.56
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.13
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,18.9
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
113699,Kemperleye Way,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.14
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.06
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.82
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.05
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.48
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0022,L2 Active Power,kW,9.42
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0022,L1 Active Power,kW,9.77
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0022,N Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.92
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.42
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.75
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.0
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.73
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.15
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.46
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,19.0
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
113699,Kemperleye Way,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.48
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.58
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.17
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0022,L3 Active Power,kW,9.19
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.66
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0022,L1 Active Power,kW,9.66
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0022,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.58
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.81
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.92
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.3
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.0
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.98
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.72
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.1
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,19.1
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
113699,Kemperleye Way,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.55
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.34
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.74
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.9
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0022,L2 Active Power,kW,9.88
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0022,L1 Active Power,kW,10.0
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0022,N Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.21
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.51
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.1
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.1
