Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.6
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.55
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.88
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.0
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,19.1
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
113699,Kemperleye Way,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.86
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.59
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.41
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.11
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.05
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.26
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0022,L2 Active Power,kW,8.97
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0022,L1 Active Power,kW,9.72
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0022,N Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.81
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.52
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.97
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.61
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.07
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.66
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,19.2
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
113699,Kemperleye Way,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.91
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.53
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.6
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.21
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.42
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0022,L2 Active Power,kW,11.72
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.81
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0022,N Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.65
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.53
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.83
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.8
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.6
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.7
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.64
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.0
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,19.3
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
113699,Kemperleye Way,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.92
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.36
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.52
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.26
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.32
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0022,L2 Active Power,kW,10.56
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0022,L1 Active Power,kW,10.14
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0022,N Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.31
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.28
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.84
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.6
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.43
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.05
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,19.3
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
113699,Kemperleye Way,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.2
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.64
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.39
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.23
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.73
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0022,L1 Active Power,kW,10.13
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0022,N Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.21
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.59
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.67
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.1
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.65
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.55
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
113699,Kemperleye Way,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.85
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.14
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.45
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.48
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0022,L3 Active Power,kW,8.75
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.36
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0022,L1 Active Power,kW,9.54
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0022,N Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.16
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.23
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.28
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.93
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.6
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.49
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.3
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
113699,Kemperleye Way,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.25
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.8
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.46
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.22
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.67
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.32
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0022,L1 Active Power,kW,9.42
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0022,N Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.4
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.92
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.68
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.9
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.66
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.04
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.86
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.3
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,19.6
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.98
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
113699,Kemperleye Way,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.97
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.53
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.45
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.33
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.85
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.18
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0022,L1 Active Power,kW,9.27
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0022,N Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.78
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.84
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.78
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.9
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.51
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.63
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.85
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,19.6
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.64
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.65
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.37
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.77
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0022,L2 Active Power,kW,9.03
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0022,L1 Active Power,kW,9.46
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0022,N Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.21
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.12
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.18
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.8
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.71
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.48
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.57
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,19.7
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
113699,Kemperleye Way,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.92
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.18
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.36
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.28
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0022,L3 Active Power,kW,10.52
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.31
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0022,L1 Active Power,kW,9.99
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0022,N Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.28
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.69
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.23
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.3
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.98
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.68
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
113699,Kemperleye Way,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
