Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.44
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.75
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.53
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.33
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.61
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0022,L1 Active Power,kW,9.56
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0022,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.86
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.1
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.62
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.2
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.31
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.6
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.67
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
113699,Kemperleye Way,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.77
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.37
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.56
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.92
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0022,L3 Active Power,kW,10.99
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.0
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0022,L1 Active Power,kW,9.38
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0022,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.18
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.65
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.55
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.68
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.68
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.7
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
113699,Kemperleye Way,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.66
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.74
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.88
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.52
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0022,L3 Active Power,kW,10.2
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.14
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0022,L1 Active Power,kW,9.64
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0022,N Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.7
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.45
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.67
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.98
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.5
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.87
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.97
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.45
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
113699,Kemperleye Way,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.94
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.91
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.5
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0022,L3 Active Power,kW,10.37
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.27
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0022,L1 Active Power,kW,11.28
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0022,N Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.59
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.51
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.6
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.4
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.73
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.52
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
113699,Kemperleye Way,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.7
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.79
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.63
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.31
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.83
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.54
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0022,L2 Active Power,kW,6.69
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0022,L1 Active Power,kW,9.56
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0022,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.5
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.22
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.86
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.78
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.79
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.05
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.74
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,20.1
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
113699,Kemperleye Way,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.83
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.26
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.51
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.09
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.21
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.46
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0022,L2 Active Power,kW,6.68
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0022,L1 Active Power,kW,9.53
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0022,N Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.57
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.47
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.96
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.1
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.6
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.85
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.24
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.74
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,20.2
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
113699,Kemperleye Way,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.75
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.36
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.42
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.46
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.38
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0022,L2 Active Power,kW,6.54
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0022,L1 Active Power,kW,9.71
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0022,N Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.13
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.77
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.75
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.4
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.7
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.92
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.76
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,20.2
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
113699,Kemperleye Way,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.66
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.61
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.43
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.59
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0022,L3 Active Power,kW,9.39
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.23
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0022,L1 Active Power,kW,9.86
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0022,N Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.2
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.31
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.81
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.7
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.2
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.71
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.13
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,20.3
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
113699,Kemperleye Way,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.39
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.69
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.19
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.47
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0022,L3 Active Power,kW,10.53
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.0
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0022,L1 Active Power,kW,12.78
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0022,N Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.21
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.7
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.5
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.2
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.6
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.06
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.73
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,20.4
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.44
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
113699,Kemperleye Way,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.74
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.53
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.13
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.36
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.15
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0022,L3 Active Power,kW,10.17
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.08
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0022,L1 Active Power,kW,12.09
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0022,N Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.6
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.3
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.78
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.6
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.9
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
