Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.7
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.69
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,20.4
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
113699,Kemperleye Way,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.67
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.54
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.09
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.15
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.85
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.21
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.4
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0022,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.58
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.08
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.38
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.3
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.9
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.47
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.1
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
113699,Kemperleye Way,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.79
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.57
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.4
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.15
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0022,L3 Active Power,kW,11.09
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0022,L2 Active Power,kW,6.93
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.62
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0022,N Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.17
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.9
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.03
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.5
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.38
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.23
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,20.6
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.43
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
113699,Kemperleye Way,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.94
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.94
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.84
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.84
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.74
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0022,L1 Active Power,kW,18.9
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0022,N Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.1
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.31
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.09
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.95
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,52.3
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.9
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.1
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.32
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.09
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.95
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,20.6
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.42
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
113699,Kemperleye Way,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.84
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.43
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.13
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.21
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0022,L3 Active Power,kW,10.26
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.41
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0022,L1 Active Power,kW,15.58
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0022,N Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.44
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.47
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.97
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.7
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.8
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.15
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.81
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.76
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,20.6
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.69
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
113699,Kemperleye Way,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.67
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.65
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.99
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0022,L3 Active Power,kW,11.82
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.76
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0022,L1 Active Power,kW,22.71
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0022,N Current (RMS),A,64.7
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,97.3
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.2
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.86
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.37
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.1
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.26
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.75
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,20.7
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.96
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.83
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
113699,Kemperleye Way,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.13
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.96
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.85
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0022,L3 Active Power,kW,13.79
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.76
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0022,L1 Active Power,kW,14.26
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0022,N Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,62.8
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.76
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.29
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.13
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.3
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.26
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.8
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,20.8
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.95
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
113699,Kemperleye Way,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.87
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.76
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.48
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.73
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0022,L2 Active Power,kW,8.02
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0022,L1 Active Power,kW,13.06
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0022,N Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,22.09
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.27
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.07
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,54.9
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.7
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.45
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.77
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.19
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.5
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,20.9
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.14
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.81
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
113699,Kemperleye Way,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.07
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.87
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0022,L3 Active Power,kW,11.24
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.76
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.02
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0022,N Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.66
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.33
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.72
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,99.2
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.5
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.34
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.3
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.9
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.5
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.24
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
113699,Kemperleye Way,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.54
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.64
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.99
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.4
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.43
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0022,L2 Active Power,kW,10.55
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0022,L1 Active Power,kW,13.8
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0022,N Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,25.56
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.61
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.61
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,65.1
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,106.6
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.51
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.86
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.24
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.04
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.65
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
113699,Kemperleye Way,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.99
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.07
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.58
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
