Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.83
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0022,L3 Active Power,kW,11.66
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0022,L2 Active Power,kW,10.9
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0022,L1 Active Power,kW,29.64
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0022,N Current (RMS),A,85.4
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.3
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,124.8
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.35
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.14
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.76
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.2
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.7
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.92
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.13
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.79
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,21.1
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.92
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.78
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
113699,Kemperleye Way,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.38
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.2
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.07
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.04
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.16
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0022,L3 Active Power,kW,11.76
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0022,L2 Active Power,kW,10.66
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0022,L1 Active Power,kW,14.76
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0022,N Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.75
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,25.79
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.47
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.5
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.4
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.43
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.13
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,19.7
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.08
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
113699,Kemperleye Way,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.3
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.87
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.46
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.4
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0022,L3 Active Power,kW,16.6
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0022,L2 Active Power,kW,12.22
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0022,L1 Active Power,kW,16.83
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0022,N Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.5
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.2
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.96
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.15
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.19
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.5
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.7
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.56
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.91
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.64
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.15
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.11
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
113699,Kemperleye Way,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.27
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.2
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.11
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.02
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0022,L2 Active Power,kW,11.16
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0022,L1 Active Power,kW,17.17
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0022,N Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.8
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.22
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.0
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.74
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.8
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.44
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.13
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.88
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.13
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.57
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.98
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
113699,Kemperleye Way,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.2
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.98
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.4
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0022,L3 Active Power,kW,12.63
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0022,L2 Active Power,kW,13.32
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0022,L1 Active Power,kW,16.66
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0022,N Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,56.6
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.1
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.94
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.72
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.09
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.6
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.75
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.1
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.27
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.12
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.43
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
113699,Kemperleye Way,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.5
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.42
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.29
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.53
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0022,L3 Active Power,kW,13.52
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0022,L2 Active Power,kW,15.02
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0022,L1 Active Power,kW,16.18
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0022,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.4
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.95
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,24.01
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.86
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.6
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.1
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.03
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.02
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.47
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.01
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,51.46
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.8
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
113699,Kemperleye Way,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.75
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.29
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.78
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.04
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0022,L3 Active Power,kW,15.62
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0022,L2 Active Power,kW,15.44
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0022,L1 Active Power,kW,21.33
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0022,N Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.7
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,90.1
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.62
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.62
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.19
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.5
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.9
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.02
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.54
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.63
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,20.1
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.01
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.89
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.93
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
113699,Kemperleye Way,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.98
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.41
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.46
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.2
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0022,L3 Active Power,kW,15.59
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0022,L2 Active Power,kW,16.59
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0022,L1 Active Power,kW,25.76
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0022,N Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,67.7
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.9
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,107.2
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.05
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.26
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.11
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.8
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.76
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.42
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,20.2
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.37
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.68
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.67
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
113699,Kemperleye Way,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.17
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.94
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.21
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.7
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.5
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0022,L3 Active Power,kW,15.84
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0022,L2 Active Power,kW,17.32
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0022,L1 Active Power,kW,21.61
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0022,N Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.0
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,90.8
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.51
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.59
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,18.3
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.0
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.0
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.1
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.75
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.67
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,20.3
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.28
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.41
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.79
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
113699,Kemperleye Way,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,14.25
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.78
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0022,L3 Active Power,kW,18.33
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0022,L2 Active Power,kW,17.45
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0022,L1 Active Power,kW,21.04
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0022,N Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,79.2
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.5
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.1
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.91
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.48
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.92
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.1
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.41
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.78
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
