Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,20.3
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.4
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.96
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.64
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
113699,Kemperleye Way,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.45
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,14.61
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.46
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.4
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0022,L3 Active Power,kW,17.65
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0022,L2 Active Power,kW,24.33
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0022,L1 Active Power,kW,21.73
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0022,N Current (RMS),A,54.5
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.9
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,102.8
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.5
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.57
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.88
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.25
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.8
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.9
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.16
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.18
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,20.4
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.82
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,64.01
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.82
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
113699,Kemperleye Way,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.43
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.94
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.62
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.34
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0022,L3 Active Power,kW,16.27
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0022,L2 Active Power,kW,21.51
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0022,L1 Active Power,kW,23.75
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0022,N Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,92.5
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.8
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.93
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.02
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.79
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.5
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.9
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.17
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.61
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.52
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,20.4
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.8
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,63.08
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.69
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
113699,Kemperleye Way,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.13
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,13.4
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.59
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.09
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0022,L3 Active Power,kW,15.81
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0022,L2 Active Power,kW,18.89
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0022,L1 Active Power,kW,27.22
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0022,N Current (RMS),A,65.1
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.3
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,114.0
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.16
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,27.37
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.3
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.4
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,113.6
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.24
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.76
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.61
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.35
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.43
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.72
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
113699,Kemperleye Way,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.54
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.65
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.07
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.16
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0022,L3 Active Power,kW,15.65
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0022,L2 Active Power,kW,19.21
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0022,L1 Active Power,kW,24.35
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0022,N Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.2
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,102.7
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.17
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,25.79
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.53
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.7
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.7
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.5
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.03
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.35
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.46
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
113699,Kemperleye Way,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.61
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.89
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.43
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.21
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0022,L3 Active Power,kW,15.44
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0022,L2 Active Power,kW,18.47
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0022,L1 Active Power,kW,27.77
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0022,N Current (RMS),A,65.8
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,68.1
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.2
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,116.9
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.15
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.12
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.6
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.4
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.7
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.73
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.35
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.32
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,20.6
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.93
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.82
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.12
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
113699,Kemperleye Way,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.61
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,14.35
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.36
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0022,L3 Active Power,kW,15.32
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0022,L2 Active Power,kW,16.56
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0022,L1 Active Power,kW,35.26
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0022,N Current (RMS),A,91.2
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,147.1
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.78
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.62
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.1
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.1
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.5
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.24
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.07
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.13
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,20.6
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.94
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.6
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.84
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
113699,Kemperleye Way,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.36
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,15.35
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.9
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0022,L3 Active Power,kW,26.71
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0022,L2 Active Power,kW,18.56
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0022,L1 Active Power,kW,31.21
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0022,N Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,115.5
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,131.2
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.74
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.69
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.41
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.3
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.1
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.7
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.12
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.22
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.56
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,20.6
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.93
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.82
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.08
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
113699,Kemperleye Way,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.33
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,16.28
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.15
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,68.1
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.24
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0022,L3 Active Power,kW,29.56
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0022,L2 Active Power,kW,20.57
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0022,L1 Active Power,kW,29.75
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0022,N Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,125.2
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,88.2
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,125.5
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,25.22
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.79
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.81
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,106.9
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.1
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.1
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.46
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.47
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.88
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,20.6
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,69.57
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.12
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.59
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
113699,Kemperleye Way,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.13
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,17.57
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.16
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0022,L3 Active Power,kW,31.01
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0022,L2 Active Power,kW,22.39
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0022,L1 Active Power,kW,31.15
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0022,N Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,130.4
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,94.8
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,130.3
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.51
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.4
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.43
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.2
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.4
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.43
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.92
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,20.6
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.09
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.29
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.65
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
113699,Kemperleye Way,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.31
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,14.25
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.19
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.11
