Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0022,L3 Active Power,kW,22.58
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0022,L2 Active Power,kW,22.22
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0022,L1 Active Power,kW,29.17
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0022,N Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,96.8
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,94.0
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,122.6
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.88
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.32
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.42
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.7
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.7
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.2
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.03
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.85
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.25
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,20.6
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.8
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.63
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.03
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
113699,Kemperleye Way,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.15
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,14.09
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.99
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0022,L3 Active Power,kW,26.22
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0022,L2 Active Power,kW,24.9
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0022,L1 Active Power,kW,25.92
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0022,N Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,110.6
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,103.9
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,108.5
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.2
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.71
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.62
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.2
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.4
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.63
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.83
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.21
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.61
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.36
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
113699,Kemperleye Way,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.92
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,14.6
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.87
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.44
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0022,L3 Active Power,kW,29.65
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0022,L2 Active Power,kW,25.01
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0022,L1 Active Power,kW,25.08
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0022,N Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,124.7
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,104.6
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,105.5
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.58
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.22
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,19.44
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.3
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.2
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.24
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.47
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.09
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.39
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,66.3
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.49
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
113699,Kemperleye Way,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.55
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,14.51
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.47
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.1
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.23
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0022,L3 Active Power,kW,27.06
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0022,L2 Active Power,kW,24.78
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0022,L1 Active Power,kW,29.13
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0022,N Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,114.5
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,103.3
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,122.0
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.05
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.71
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,23.02
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,96.7
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.81
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.53
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.3
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.47
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.69
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.13
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
113699,Kemperleye Way,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.9
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,15.8
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.27
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.61
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0022,L3 Active Power,kW,27.68
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0022,L2 Active Power,kW,27.31
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0022,L1 Active Power,kW,28.51
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0022,N Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,116.4
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,113.9
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,118.8
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.9
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.79
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,23.11
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.4
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,98.0
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.76
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.89
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.24
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.06
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.79
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
113699,Kemperleye Way,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.47
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,15.53
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.97
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.38
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0022,L3 Active Power,kW,23.35
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0022,L2 Active Power,kW,26.87
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0022,L1 Active Power,kW,32.33
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0022,N Current (RMS),A,65.5
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,99.5
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,113.2
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,135.2
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.28
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.44
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.09
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.93
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.2
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.9
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.31
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.04
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.9
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,20.4
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.57
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.53
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.12
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
113699,Kemperleye Way,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.98
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,17.16
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.73
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,71.6
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0022,L3 Active Power,kW,20.29
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0022,L2 Active Power,kW,29.82
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0022,L1 Active Power,kW,37.75
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0022,N Current (RMS),A,88.3
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,87.3
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,126.5
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,157.7
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,25.49
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.91
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,23.22
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,106.6
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.0
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,99.2
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.95
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.65
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.81
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,20.4
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.71
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.54
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.51
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
113699,Kemperleye Way,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.97
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,15.36
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.05
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0022,L3 Active Power,kW,31.02
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0022,L2 Active Power,kW,27.89
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0022,L1 Active Power,kW,33.16
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0022,N Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,131.7
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,116.6
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,140.1
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,26.97
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.7
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,27.66
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,114.0
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.2
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,116.0
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.57
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.68
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.93
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,20.3
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.52
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.64
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,82.81
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
113699,Kemperleye Way,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.39
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,15.78
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.71
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0022,L3 Active Power,kW,21.89
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0022,L2 Active Power,kW,22.87
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0022,L1 Active Power,kW,30.53
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0022,N Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.2
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,97.9
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,128.2
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,27.13
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,24.09
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,29.44
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,113.5
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.7
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,123.1
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.74
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.96
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.74
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.2
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,20.2
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.15
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.69
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,81.42
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
113699,Kemperleye Way,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.46
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,16.52
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.72
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,69.2
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0022,L3 Active Power,kW,19.52
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0022,L2 Active Power,kW,19.95
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0022,L1 Active Power,kW,30.9
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0022,N Current (RMS),A,69.7
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,83.8
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,85.4
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,130.1
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.57
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,28.39
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,25.04
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.1
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,118.4
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,105.9
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.0
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.48
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.08
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,20.1
