Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.55
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.34
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.74
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
113699,Kemperleye Way,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.95
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,14.98
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.64
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.4
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0022,L3 Active Power,kW,25.64
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0022,L2 Active Power,kW,26.79
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0022,L1 Active Power,kW,32.24
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0022,N Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,108.0
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,112.5
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,134.9
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,29.42
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,27.28
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,28.0
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,123.8
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,113.5
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,117.3
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.07
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.72
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.94
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,20.1
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.09
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.78
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.83
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
113699,Kemperleye Way,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.66
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,13.39
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.81
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.1
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0022,L3 Active Power,kW,28.05
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0022,L2 Active Power,kW,26.43
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0022,L1 Active Power,kW,28.08
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0022,N Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,118.0
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,111.2
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,118.6
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.75
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,23.77
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,27.61
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.3
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.1
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.2
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,116.5
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.0
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.66
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.46
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.49
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.16
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
113699,Kemperleye Way,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.76
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,15.88
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.6
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0022,L3 Active Power,kW,27.44
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0022,L2 Active Power,kW,27.23
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0022,L1 Active Power,kW,26.82
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0022,N Current (RMS),A,53.7
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,114.5
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,113.2
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,26.87
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.98
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,27.64
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.2
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,116.2
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.57
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.89
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.21
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,77.64
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.99
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.28
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
113699,Kemperleye Way,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.44
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,16.34
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.05
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0022,L3 Active Power,kW,28.12
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0022,L2 Active Power,kW,27.34
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0022,L1 Active Power,kW,32.03
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0022,N Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,118.2
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,114.1
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,134.0
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,30.18
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.0
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,23.75
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,125.7
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.1
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,100.5
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.0
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.38
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.74
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,79.73
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.06
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.57
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
113699,Kemperleye Way,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.07
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,14.69
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.98
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.5
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0022,L3 Active Power,kW,30.8
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0022,L2 Active Power,kW,29.94
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0022,L1 Active Power,kW,31.47
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0022,N Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,129.6
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,125.0
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,131.8
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,31.88
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.35
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,21.23
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,57.7
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,133.4
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.7
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.5
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.18
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.7
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.4
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,83.93
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.69
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.08
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
113699,Kemperleye Way,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,16.34
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.12
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0022,L3 Active Power,kW,28.8
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0022,L2 Active Power,kW,31.89
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0022,L1 Active Power,kW,30.68
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0022,N Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,121.7
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,133.0
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,129.2
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,35.32
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,25.2
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,22.8
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,150.2
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.5
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.33
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.79
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.12
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,19.6
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,79.2
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.22
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.73
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
113699,Kemperleye Way,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.9
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,20.98
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.76
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,87.3
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0022,L3 Active Power,kW,29.12
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0022,L2 Active Power,kW,28.31
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0022,L1 Active Power,kW,31.16
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0022,N Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,123.5
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,118.7
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,130.9
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,35.43
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,25.28
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,26.56
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,149.4
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.5
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,111.8
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.04
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.02
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.36
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,80.49
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,90.6
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.85
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
113699,Kemperleye Way,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.69
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,19.06
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.56
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0022,L3 Active Power,kW,32.77
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0022,L2 Active Power,kW,30.19
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0022,L1 Active Power,kW,31.29
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0022,N Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,138.4
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,126.5
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,132.2
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,32.9
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,24.98
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,22.11
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,139.2
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.1
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.6
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.21
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.37
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.1
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.2
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,19.3
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.56
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,94.6
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.06
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.8
113699,Kemperleye Way,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.52
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,25.67
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.06
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,81.6
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,106.9
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0022,L3 Active Power,kW,29.69
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0022,L2 Active Power,kW,36.74
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0022,L1 Active Power,kW,37.19
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0022,N Current (RMS),A,63.8
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,125.9
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,153.5
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,155.8
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,31.36
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,30.74
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.37
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,69.1
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,131.4
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,128.3
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.5
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.87
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.7
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.33
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,19.1
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.44
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,109.85
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.95
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,183.6
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,457.8
113699,Kemperleye Way,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.28
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,18.52
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.08
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.5
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,78.1
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.16
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0022,L3 Active Power,kW,30.17
