Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0022,L2 Active Power,kW,38.25
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0022,L1 Active Power,kW,33.65
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0022,N Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,128.1
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,159.0
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,142.5
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,32.17
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,24.87
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.79
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,135.0
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,104.5
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.0
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.43
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.78
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.22
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,18.9
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,83.06
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,87.42
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.74
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
113699,Kemperleye Way,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.01
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.6
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,15.86
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.9
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.24
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0022,L3 Active Power,kW,31.89
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0022,L2 Active Power,kW,36.89
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0022,L1 Active Power,kW,29.97
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0022,N Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,135.0
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,154.6
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,127.2
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,30.11
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.96
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,24.06
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,126.5
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.3
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,102.5
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.0
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.63
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.92
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.3
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,18.7
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,79.02
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.08
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.81
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
113699,Kemperleye Way,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.12
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.84
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.48
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0022,L3 Active Power,kW,31.56
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0022,L2 Active Power,kW,31.24
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0022,L1 Active Power,kW,36.55
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0022,N Current (RMS),A,57.7
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,133.1
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,129.9
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,153.5
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,22.9
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,25.49
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,25.68
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.2
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.8
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,108.6
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.64
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.75
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.94
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.22
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.31
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,92.66
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
113699,Kemperleye Way,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.6
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.03
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.02
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,18.13
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,77.9
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0022,L3 Active Power,kW,30.93
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0022,L2 Active Power,kW,33.62
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0022,L1 Active Power,kW,29.99
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0022,N Current (RMS),A,66.5
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,132.3
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,141.8
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,131.0
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,25.91
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,25.04
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,29.59
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,109.8
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.6
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,125.8
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.74
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.6
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.3
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,18.4
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.6
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.15
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,94.3
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
113699,Kemperleye Way,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.4
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.39
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.55
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.13
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0022,L3 Active Power,kW,23.48
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0022,L2 Active Power,kW,30.96
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0022,L1 Active Power,kW,36.83
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0022,N Current (RMS),A,77.5
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,100.8
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,130.6
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,157.8
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,23.09
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.07
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,33.86
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,60.5
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,99.1
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.1
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,143.0
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.05
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.21
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.08
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,59.6
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,18.4
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.01
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.78
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,99.89
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,178.8
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
113699,Kemperleye Way,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.3
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.93
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.33
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.56
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0022,L3 Active Power,kW,28.25
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0022,L2 Active Power,kW,35.24
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0022,L1 Active Power,kW,23.4
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0022,N Current (RMS),A,67.7
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,120.6
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,147.1
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.5
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,23.34
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.25
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,29.09
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,99.3
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.0
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,123.2
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.8
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.07
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.32
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.49
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.11
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
113699,Kemperleye Way,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.36
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.48
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.35
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0022,L3 Active Power,kW,33.64
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0022,L2 Active Power,kW,36.63
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0022,L1 Active Power,kW,25.06
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0022,N Current (RMS),A,69.7
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,141.6
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,151.9
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,106.6
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,25.74
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,24.97
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,25.2
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,108.3
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,104.3
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,106.7
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.11
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.07
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.71
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,55.5
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.3
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.85
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,72.15
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.32
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
113699,Kemperleye Way,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.27
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.4
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.24
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0022,L3 Active Power,kW,28.32
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0022,L2 Active Power,kW,43.51
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0022,L1 Active Power,kW,26.37
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0022,N Current (RMS),A,92.2
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,119.6
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,180.8
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,111.5
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.0
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.33
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,22.8
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.2
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.7
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.81
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.49
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,18.2
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.41
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.37
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.91
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
113699,Kemperleye Way,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.01
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.72
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.16
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0022,L3 Active Power,kW,28.85
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0022,L2 Active Power,kW,28.87
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0022,L1 Active Power,kW,32.25
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0022,N Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,121.4
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,121.4
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,134.7
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,22.18
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.65
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,22.52
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.0
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.3
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,95.4
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.76
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.7
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.89
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,18.2
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.8
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.93
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.82
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
113699,Kemperleye Way,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.81
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.41
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.0
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0022,L3 Active Power,kW,20.4
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0022,L2 Active Power,kW,29.84
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0022,L1 Active Power,kW,28.18
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0022,N Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,124.7
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,117.6
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,24.64
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.53
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,23.81
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,103.2
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.3
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,100.2
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.21
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,18.2
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
