Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.06
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.22
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.28
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
113699,Kemperleye Way,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.78
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.07
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.52
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0022,L3 Active Power,kW,25.41
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0022,L2 Active Power,kW,33.07
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0022,L1 Active Power,kW,28.52
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0022,N Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,108.1
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,136.2
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,119.0
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,27.69
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.31
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,28.61
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,115.2
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,119.5
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.65
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.27
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,18.2
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.45
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.11
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.92
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
113699,Kemperleye Way,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.68
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.42
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.24
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0022,L3 Active Power,kW,26.34
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0022,L2 Active Power,kW,26.43
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0022,L1 Active Power,kW,25.42
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0022,N Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,111.1
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,111.8
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,105.9
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,23.31
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.86
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,27.63
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.7
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,115.1
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.66
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.54
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,18.2
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.98
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.24
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.14
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
113699,Kemperleye Way,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.32
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.35
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.95
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0022,L3 Active Power,kW,23.9
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0022,L2 Active Power,kW,21.15
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0022,L1 Active Power,kW,26.55
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0022,N Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,100.3
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,88.2
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.6
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,25.5
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.98
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,28.3
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,62.0
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,106.0
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,117.4
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.37
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.87
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.09
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.35
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.09
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
113699,Kemperleye Way,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.53
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.24
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0022,L3 Active Power,kW,22.12
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0022,L2 Active Power,kW,24.44
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0022,L1 Active Power,kW,24.92
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0022,N Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.3
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,101.1
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,103.5
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,22.38
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.64
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,21.81
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.9
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.9
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.7
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.74
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.64
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.09
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.7
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.26
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.06
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
113699,Kemperleye Way,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.76
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.9
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0022,L3 Active Power,kW,21.04
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0022,L2 Active Power,kW,25.58
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0022,L1 Active Power,kW,21.57
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0022,N Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,89.0
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,105.6
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,90.5
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.31
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.99
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.03
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.04
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.2
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.0
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.43
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.14
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.16
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.21
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.79
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.67
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
113699,Kemperleye Way,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.56
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.72
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.64
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.09
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0022,L3 Active Power,kW,19.17
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0022,L2 Active Power,kW,23.8
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0022,L1 Active Power,kW,25.28
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0022,N Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,82.0
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,98.2
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,104.8
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.26
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.05
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.22
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.2
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.27
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.1
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.75
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,18.4
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.26
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.68
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.9
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
113699,Kemperleye Way,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.78
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,16.08
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.98
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.21
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0022,L3 Active Power,kW,20.14
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0022,L2 Active Power,kW,24.24
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0022,L1 Active Power,kW,22.57
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0022,N Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.6
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,100.3
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,94.3
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.42
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.87
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.68
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.1
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.4
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.57
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.59
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.39
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,18.4
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.91
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.78
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.62
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
113699,Kemperleye Way,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.02
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.68
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.73
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0022,L3 Active Power,kW,23.82
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0022,L2 Active Power,kW,21.24
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0022,L1 Active Power,kW,21.99
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0022,N Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,99.6
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,88.7
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.1
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.8
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.61
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.93
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.9
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.1
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.64
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.88
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.28
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.44
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.53
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
113699,Kemperleye Way,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.8
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.49
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.99
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0022,L3 Active Power,kW,23.07
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0022,L2 Active Power,kW,23.84
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0022,L1 Active Power,kW,24.09
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0022,N Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,96.3
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,99.0
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.9
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.07
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.02
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,20.81
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.2
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.47
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.24
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.96
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,18.2
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.41
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.59
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.85
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
113699,Kemperleye Way,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.71
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.13
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0022,L3 Active Power,kW,24.91
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0022,L2 Active Power,kW,25.11
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0022,L1 Active Power,kW,30.76
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0022,N Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,104.1
