Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,103.8
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,128.7
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.25
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.04
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.37
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.2
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.16
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.92
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.77
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,18.1
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.34
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.78
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.03
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
113699,Kemperleye Way,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.37
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.82
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.45
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0022,L3 Active Power,kW,25.11
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0022,L2 Active Power,kW,28.69
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0022,L1 Active Power,kW,25.56
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0022,N Current (RMS),A,54.8
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,104.7
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,118.9
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,109.4
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.92
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.26
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.2
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.88
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.1
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.96
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.36
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.39
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.71
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.08
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.29
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
113699,Kemperleye Way,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.43
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.14
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.13
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0022,L3 Active Power,kW,24.55
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0022,L2 Active Power,kW,29.87
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0022,L1 Active Power,kW,29.98
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0022,N Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,103.1
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,124.3
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,124.3
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.33
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.08
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.33
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.3
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.72
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.65
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.7
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.04
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.74
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.15
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
113699,Kemperleye Way,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.0
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.42
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.89
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0022,L3 Active Power,kW,22.3
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0022,L2 Active Power,kW,24.48
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0022,L1 Active Power,kW,29.08
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0022,N Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.2
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,103.3
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,121.7
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.59
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.85
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.74
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.7
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.6
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.44
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.29
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.23
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,17.9
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.33
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.04
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.94
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
113699,Kemperleye Way,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.66
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.14
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.78
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.3
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0022,L3 Active Power,kW,22.19
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0022,L2 Active Power,kW,27.41
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0022,L1 Active Power,kW,30.2
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0022,N Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.9
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,115.2
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,125.6
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.47
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.29
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,19.49
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.0
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.31
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.28
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.26
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,17.8
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.64
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.13
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,74.73
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
113699,Kemperleye Way,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.65
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.78
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.36
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.0
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0022,L3 Active Power,kW,24.04
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0022,L2 Active Power,kW,28.95
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0022,L1 Active Power,kW,31.34
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0022,N Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,101.4
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,122.3
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,130.0
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.22
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.7
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,24.41
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.7
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,102.1
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.78
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.97
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.1
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,17.7
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.7
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.41
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.21
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
113699,Kemperleye Way,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.27
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.73
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.22
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0022,L3 Active Power,kW,26.82
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0022,L2 Active Power,kW,32.75
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0022,L1 Active Power,kW,30.53
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0022,N Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,112.7
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,137.8
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,127.5
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.34
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.59
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,21.62
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.7
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.3
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.07
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.82
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,17.6
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,56.5
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.88
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.5
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
113699,Kemperleye Way,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.75
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.63
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.51
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0022,L3 Active Power,kW,32.21
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0022,L2 Active Power,kW,25.39
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0022,L1 Active Power,kW,25.75
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0022,N Current (RMS),A,55.5
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,135.5
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,105.6
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,107.8
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.72
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.15
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,26.49
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,110.6
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.87
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.1
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.89
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,17.5
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,65.55
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.27
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.65
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
113699,Kemperleye Way,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.61
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.22
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.13
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0022,L3 Active Power,kW,35.35
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0022,L2 Active Power,kW,26.13
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0022,L1 Active Power,kW,28.66
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0022,N Current (RMS),A,64.5
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,148.0
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,109.0
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,121.4
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.9
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.51
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,20.72
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.1
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.8
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.8
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.5
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.41
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.71
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,17.4
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.36
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.27
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.22
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
113699,Kemperleye Way,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.04
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.11
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.35
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0022,L3 Active Power,kW,34.75
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0022,L2 Active Power,kW,26.53
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0022,L1 Active Power,kW,22.31
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0022,N Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,146.3
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,111.5
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.5
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.93
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.96
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,23.08
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.3
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.97
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.91
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.54
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
