Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,73.69
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.51
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.28
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
113699,Kemperleye Way,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.3
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.44
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.74
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0022,L3 Active Power,kW,26.29
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0022,L2 Active Power,kW,22.47
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0022,L1 Active Power,kW,20.64
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0022,N Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,111.0
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.8
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,24.46
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.62
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.89
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.6
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.6
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.39
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.13
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.7
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,65.44
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.66
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.97
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
113699,Kemperleye Way,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.22
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.18
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.06
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0022,L3 Active Power,kW,26.01
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0022,L2 Active Power,kW,23.72
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0022,L1 Active Power,kW,25.16
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0022,N Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,111.1
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,99.7
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,105.6
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,23.61
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.9
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.7
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.0
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.7
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.32
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.58
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.21
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,17.2
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.16
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.38
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.13
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
113699,Kemperleye Way,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.43
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.33
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.0
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0022,L3 Active Power,kW,31.41
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0022,L2 Active Power,kW,23.74
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0022,L1 Active Power,kW,24.7
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0022,N Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,131.9
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,99.2
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,103.6
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,24.73
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.2
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.12
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,67.3
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.4
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.5
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.81
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.66
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.42
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,17.1
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,74.39
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.92
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.24
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
113699,Kemperleye Way,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.05
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.01
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.19
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0022,L3 Active Power,kW,23.96
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0022,L2 Active Power,kW,22.57
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0022,L1 Active Power,kW,24.16
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0022,N Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,101.5
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,101.9
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,25.23
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.69
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.79
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,66.6
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,106.0
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.28
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.94
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.31
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,17.0
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.53
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.22
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.46
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
113699,Kemperleye Way,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.39
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.24
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.59
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0022,L3 Active Power,kW,29.36
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0022,L2 Active Power,kW,32.26
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0022,L1 Active Power,kW,22.29
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0022,N Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,124.2
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,135.0
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.9
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,23.14
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.83
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.52
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,61.1
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.6
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.51
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.88
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.5
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,17.0
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,68.4
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.21
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
113699,Kemperleye Way,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.18
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.63
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.07
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0022,L3 Active Power,kW,26.38
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0022,L2 Active Power,kW,31.35
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0022,L1 Active Power,kW,15.73
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0022,N Current (RMS),A,83.2
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,113.7
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,133.1
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.4
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.62
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.98
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.23
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.1
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.5
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.59
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.33
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.09
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,16.9
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.77
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.29
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.12
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,139.9
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
113699,Kemperleye Way,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.74
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.56
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.05
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0022,L3 Active Power,kW,27.62
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0022,L2 Active Power,kW,24.59
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0022,L1 Active Power,kW,17.94
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0022,N Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,117.4
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,103.6
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.0
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,21.24
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.05
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.56
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.9
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.58
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.95
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.23
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,16.8
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.19
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.16
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.77
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
113699,Kemperleye Way,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.78
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.6
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.52
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0022,L3 Active Power,kW,31.1
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0022,L2 Active Power,kW,22.71
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0022,L1 Active Power,kW,16.15
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0022,N Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,130.5
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,96.5
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,69.5
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.89
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.83
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,22.95
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.1
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,96.2
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.65
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.19
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.82
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,16.8
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,65.42
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.33
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.44
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
113699,Kemperleye Way,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.41
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.27
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.77
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0022,L3 Active Power,kW,31.11
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0022,L2 Active Power,kW,28.63
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0022,L1 Active Power,kW,15.7
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0022,N Current (RMS),A,80.7
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,130.6
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,120.3
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,24.39
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.55
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.29
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,102.9
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.9
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.98
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.14
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.13
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,16.7
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.89
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.6
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.89
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
113699,Kemperleye Way,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.38
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.87
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.7
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0022,L3 Active Power,kW,34.6
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0022,L2 Active Power,kW,30.95
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0022,L1 Active Power,kW,16.71
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0022,N Current (RMS),A,86.4
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,145.4
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,130.3
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.9
