Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.98
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.31
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.11
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.2
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.5
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.19
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.74
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.17
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.66
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,16.6
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,63.69
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.3
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.18
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
113699,Kemperleye Way,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.92
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.45
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.0
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0022,L3 Active Power,kW,22.33
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0022,L2 Active Power,kW,27.44
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0022,L1 Active Power,kW,16.87
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0022,N Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,95.7
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.1
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.74
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.63
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,20.69
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.4
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.2
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.4
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.96
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.32
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,16.6
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.94
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.85
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.01
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
113699,Kemperleye Way,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.61
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.7
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.51
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0022,L3 Active Power,kW,16.27
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0022,L2 Active Power,kW,27.78
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0022,L1 Active Power,kW,21.47
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0022,N Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.3
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,116.5
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,94.7
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.73
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.9
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.89
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.5
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.0
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.02
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.67
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.67
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.63
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.05
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.54
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
113699,Kemperleye Way,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.29
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.44
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.54
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0022,L3 Active Power,kW,23.99
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0022,L2 Active Power,kW,27.49
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0022,L1 Active Power,kW,17.39
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0022,N Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,103.0
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,75.4
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.15
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.3
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.84
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.2
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.7
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.11
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.23
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.16
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,60.54
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.46
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.93
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
113699,Kemperleye Way,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.76
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.2
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.86
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0022,L3 Active Power,kW,17.12
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0022,L2 Active Power,kW,24.25
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0022,L1 Active Power,kW,16.99
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0022,N Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,102.1
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.7
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.18
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.22
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.38
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.5
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.5
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.68
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.24
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.82
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.73
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.9
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.04
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
113699,Kemperleye Way,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.16
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.96
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.45
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.8
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0022,L2 Active Power,kW,24.25
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0022,L1 Active Power,kW,16.77
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0022,N Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.8
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,101.9
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.94
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.83
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.5
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.7
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.1
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.22
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.3
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.43
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.12
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.33
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.16
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
113699,Kemperleye Way,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.08
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.36
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.2
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.7
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0022,L3 Active Power,kW,17.1
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0022,L2 Active Power,kW,20.65
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0022,L1 Active Power,kW,18.55
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0022,N Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,88.6
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,22.49
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,26.66
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.23
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.1
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,111.5
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.41
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.97
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.43
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.7
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,16.2
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.09
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.64
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.42
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
113699,Kemperleye Way,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.68
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.81
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.83
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.24
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0022,L3 Active Power,kW,16.55
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0022,L2 Active Power,kW,32.55
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0022,L1 Active Power,kW,24.98
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0022,N Current (RMS),A,76.7
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.3
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,137.1
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,105.7
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,24.95
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.92
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.04
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.7
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.4
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.61
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.48
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.69
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.8
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.77
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.55
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
113699,Kemperleye Way,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.46
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.24
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.86
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.37
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0022,L3 Active Power,kW,18.84
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0022,L2 Active Power,kW,35.83
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0022,L1 Active Power,kW,20.62
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0022,N Current (RMS),A,87.5
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,82.4
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,149.2
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.3
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.27
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.15
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.46
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.6
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.3
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.43
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.54
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.55
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.7
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.77
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.5
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
113699,Kemperleye Way,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.55
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.07
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0022,L3 Active Power,kW,21.13
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0022,L2 Active Power,kW,29.38
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0022,L1 Active Power,kW,15.12
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0022,N Current (RMS),A,79.5
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,127.6
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.1
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.98
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.71
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.2
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.0
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.5
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.15
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.77
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.93
