Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.66
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
113699,Kemperleye Way,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.5
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.72
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.61
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0022,L3 Active Power,kW,20.43
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0022,L2 Active Power,kW,20.17
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0022,L1 Active Power,kW,15.66
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0022,N Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,89.0
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,85.9
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.7
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.51
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,29.87
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.06
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,67.8
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,125.6
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.31
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.46
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.86
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.75
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.22
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.2
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
113699,Kemperleye Way,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.28
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.98
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.61
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0022,L3 Active Power,kW,16.77
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0022,L2 Active Power,kW,21.68
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0022,L1 Active Power,kW,12.98
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0022,N Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,92.5
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,57.7
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.26
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.46
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.93
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.5
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.05
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.46
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.38
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,15.9
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.36
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.59
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
113699,Kemperleye Way,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.43
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.7
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.77
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0022,L3 Active Power,kW,21.74
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0022,L2 Active Power,kW,20.06
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0022,L1 Active Power,kW,19.07
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0022,N Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.0
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,86.0
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,85.9
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.46
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.81
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.19
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.1
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.0
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.46
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.41
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.82
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,15.9
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.08
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.97
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.85
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
113699,Kemperleye Way,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.73
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.18
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.71
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.4
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0022,L3 Active Power,kW,16.74
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0022,L2 Active Power,kW,31.47
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0022,L1 Active Power,kW,19.33
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0022,N Current (RMS),A,76.6
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,132.8
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,83.0
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.65
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.75
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,19.39
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.1
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.0
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.44
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.58
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,15.9
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.56
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.48
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.01
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
113699,Kemperleye Way,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.22
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,13.3
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.85
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.5
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0022,L3 Active Power,kW,22.06
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0022,L2 Active Power,kW,23.1
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0022,L1 Active Power,kW,16.84
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0022,N Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,95.4
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,97.8
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.4
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,26.48
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.42
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.57
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,111.8
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.0
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.4
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.99
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.56
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,15.8
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.16
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.81
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.84
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
113699,Kemperleye Way,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.03
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.88
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.8
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0022,L3 Active Power,kW,21.79
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0022,L2 Active Power,kW,21.3
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0022,L1 Active Power,kW,15.62
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0022,N Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,95.1
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,89.9
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.1
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.47
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.45
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.2
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.2
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.3
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.2
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.62
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.2
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,15.8
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.91
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.15
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.83
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
113699,Kemperleye Way,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.46
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.88
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.8
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0022,L3 Active Power,kW,20.85
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0022,L2 Active Power,kW,18.45
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0022,L1 Active Power,kW,31.24
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0022,N Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,88.9
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,78.1
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,134.0
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.59
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.09
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.78
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.9
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.5
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.2
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.04
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.19
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.53
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,15.8
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.1
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.14
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.36
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
113699,Kemperleye Way,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.29
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.78
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.63
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.32
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0022,L2 Active Power,kW,19.92
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0022,L1 Active Power,kW,22.47
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0022,N Current (RMS),A,53.8
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.8
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.9
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,100.0
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,24.42
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.73
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.29
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,102.9
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.07
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.06
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.23
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,15.8
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.09
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.62
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
113699,Kemperleye Way,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.76
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.19
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.32
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0022,L3 Active Power,kW,18.87
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0022,L2 Active Power,kW,20.43
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0022,L1 Active Power,kW,19.04
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0022,N Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,80.9
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,86.4
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.2
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,22.41
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.55
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.22
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.3
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.37
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.14
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.8
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,15.9
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.41
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.31
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.39
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
113699,Kemperleye Way,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.18
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.85
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.08
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0022,L3 Active Power,kW,15.28
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0022,L2 Active Power,kW,16.12
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0022,L1 Active Power,kW,20.4
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0022,N Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.2
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.0
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.8
