Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.36
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.0
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.9
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.65
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.32
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.84
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,15.9
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.12
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.67
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
113699,Kemperleye Way,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.97
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.15
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.22
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0022,L3 Active Power,kW,17.47
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0022,L2 Active Power,kW,12.39
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0022,L1 Active Power,kW,22.36
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0022,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,94.6
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.4
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.11
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.5
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.0
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.0
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.13
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.65
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.89
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.97
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.97
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
113699,Kemperleye Way,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.81
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.19
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0022,L3 Active Power,kW,17.05
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0022,L2 Active Power,kW,14.07
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0022,L1 Active Power,kW,22.66
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0022,N Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,95.6
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.06
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.05
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.25
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,53.9
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.4
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.8
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.79
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.06
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.99
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.11
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.1
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
113699,Kemperleye Way,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.25
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.78
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.24
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0022,L3 Active Power,kW,19.92
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0022,L2 Active Power,kW,12.4
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0022,L1 Active Power,kW,17.32
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0022,N Current (RMS),A,49.9
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,88.6
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,54.5
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,75.9
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.99
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.85
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.2
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.2
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.77
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.91
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
113699,Kemperleye Way,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.96
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.05
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.92
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0022,L3 Active Power,kW,14.97
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0022,L2 Active Power,kW,15.84
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0022,L1 Active Power,kW,15.73
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0022,N Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,68.0
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.3
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.0
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.71
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.86
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.8
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.59
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.89
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.44
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.52
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
113699,Kemperleye Way,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.81
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.28
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.08
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0022,L3 Active Power,kW,14.72
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0022,L2 Active Power,kW,15.01
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0022,L1 Active Power,kW,16.71
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0022,N Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.64
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.69
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.04
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.6
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.1
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.92
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.55
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,16.2
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.27
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
113699,Kemperleye Way,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.66
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.97
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.81
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0022,L3 Active Power,kW,14.73
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0022,L2 Active Power,kW,11.94
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0022,L1 Active Power,kW,15.44
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0022,N Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.3
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.9
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.5
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.75
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.5
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.1
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.64
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.06
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.53
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.53
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
113699,Kemperleye Way,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.48
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.5
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.81
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.81
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0022,L2 Active Power,kW,11.6
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0022,L1 Active Power,kW,15.61
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0022,N Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.32
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.88
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.51
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.6
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.0
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.94
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.25
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.49
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.41
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
113699,Kemperleye Way,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.11
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.49
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.8
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.63
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0022,L3 Active Power,kW,17.91
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0022,L2 Active Power,kW,11.81
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0022,L1 Active Power,kW,13.28
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0022,N Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.73
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.16
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.68
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.27
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.79
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.55
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
113699,Kemperleye Way,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.17
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.37
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0022,L3 Active Power,kW,12.63
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0022,L2 Active Power,kW,11.48
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0022,L1 Active Power,kW,16.24
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0022,N Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.3
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.25
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.89
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.6
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.42
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.44
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.41
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
