Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.72
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.5
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.23
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.97
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0022,L2 Active Power,kW,9.4
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0022,L1 Active Power,kW,23.9
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0022,N Current (RMS),A,63.9
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.3
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,101.3
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.16
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.04
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.81
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.19
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.06
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.29
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,16.6
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.22
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
113699,Kemperleye Way,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.32
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.97
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.33
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0022,L3 Active Power,kW,12.82
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.63
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0022,L1 Active Power,kW,14.87
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0022,N Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.12
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.85
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.49
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.3
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.23
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.66
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,16.7
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.35
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
113699,Kemperleye Way,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.92
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.28
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.4
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0022,L3 Active Power,kW,12.11
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.79
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0022,L1 Active Power,kW,12.09
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0022,N Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.9
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.8
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.68
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.73
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.16
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.87
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.7
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.51
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,16.8
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.58
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
113699,Kemperleye Way,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.24
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.62
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.42
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0022,L1 Active Power,kW,13.4
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0022,N Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.1
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.81
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.85
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.32
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.79
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,16.9
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
113699,Kemperleye Way,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.46
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.14
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0022,L3 Active Power,kW,11.24
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.68
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0022,L1 Active Power,kW,11.5
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0022,N Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.97
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.99
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.08
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.57
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.77
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.3
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,17.0
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113699,Kemperleye Way,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.59
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.53
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.49
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.22
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.11
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.55
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.63
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0022,L1 Active Power,kW,17.4
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0022,N Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,77.0
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.36
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.06
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.14
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.95
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.15
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.03
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,17.2
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113699,Kemperleye Way,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.91
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.86
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.19
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.31
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0022,L3 Active Power,kW,10.37
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.9
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.99
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0022,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.69
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.01
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.24
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.1
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.58
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.15
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.87
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.3
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
113699,Kemperleye Way,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.89
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.9
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.04
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0022,L3 Active Power,kW,10.38
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.62
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0022,L1 Active Power,kW,15.18
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0022,N Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.8
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.53
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.25
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.4
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.1
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.44
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.7
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,17.4
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.03
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
113699,Kemperleye Way,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.83
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.54
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.78
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.04
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.49
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.44
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0022,L1 Active Power,kW,19.05
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0022,N Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.86
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.43
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.65
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.7
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.9
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.2
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,17.5
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
113699,Kemperleye Way,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.62
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.84
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.17
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0022,L3 Active Power,kW,9.83
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.07
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0022,L1 Active Power,kW,13.38
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0022,N Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.82
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.95
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.33
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.7
