Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.28
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.06
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,17.6
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
113699,Kemperleye Way,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.69
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.09
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.05
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.48
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.44
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0022,L1 Active Power,kW,10.59
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0022,N Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.86
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.43
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.64
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.9
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.05
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,17.7
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
113699,Kemperleye Way,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.85
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.86
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.07
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.28
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.24
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0022,L1 Active Power,kW,9.76
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0022,N Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.76
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.88
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.94
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.52
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.12
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.51
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,17.8
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.28
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
113699,Kemperleye Way,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.78
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.33
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.91
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.29
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0022,L2 Active Power,kW,8.06
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.81
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0022,N Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.2
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.48
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.53
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.3
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.72
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.36
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,17.9
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113699,Kemperleye Way,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.35
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.98
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.89
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0022,L2 Active Power,kW,6.98
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0022,L1 Active Power,kW,13.31
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0022,N Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.47
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.57
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.77
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.36
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.35
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
113699,Kemperleye Way,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.83
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.37
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.96
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.22
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.57
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.73
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0022,L1 Active Power,kW,12.28
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0022,N Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.9
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.27
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.56
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.69
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.87
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.72
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
113699,Kemperleye Way,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.59
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.14
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0022,L3 Active Power,kW,9.12
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.26
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0022,L1 Active Power,kW,9.28
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0022,N Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.18
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.77
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.75
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.75
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.33
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.54
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,18.1
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
113699,Kemperleye Way,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.18
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.96
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.51
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.56
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.03
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0022,L1 Active Power,kW,9.9
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0022,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.81
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.63
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.16
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.8
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.5
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.14
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.07
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.56
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,18.2
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
113699,Kemperleye Way,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.58
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.2
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.38
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.1
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0022,L1 Active Power,kW,9.74
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0022,N Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.89
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.38
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.28
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.2
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.1
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.12
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.67
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.97
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
113699,Kemperleye Way,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.89
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.92
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.19
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.53
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0022,L2 Active Power,kW,6.56
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0022,L1 Active Power,kW,9.52
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0022,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.18
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.56
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.77
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.2
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.5
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.19
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.48
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,18.4
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
113699,Kemperleye Way,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.06
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.28
