Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.17
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.2
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.09
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.59
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0022,L2 Active Power,kW,6.5
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0022,L1 Active Power,kW,9.32
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0022,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.89
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.8
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.46
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.4
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.6
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.78
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.49
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
113699,Kemperleye Way,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.4
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.32
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.28
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.03
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0022,L1 Active Power,kW,9.98
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0022,N Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.48
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.37
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.52
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.06
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.47
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
113699,Kemperleye Way,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.74
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.64
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.58
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.64
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0022,L3 Active Power,kW,10.33
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.19
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0022,L1 Active Power,kW,9.62
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0022,N Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.34
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.67
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.36
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.4
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.4
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.11
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.41
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,18.7
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113699,Kemperleye Way,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.58
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.94
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.59
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.16
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.91
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.19
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0022,L1 Active Power,kW,10.34
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0022,N Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.15
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.43
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.08
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.7
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.2
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.51
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.06
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,18.8
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
113699,Kemperleye Way,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.43
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.24
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.14
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.17
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0022,L3 Active Power,kW,10.98
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.03
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.93
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0022,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.66
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.05
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.78
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.6
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.9
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.27
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.98
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,18.9
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
113699,Kemperleye Way,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.74
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.44
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.02
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.09
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.25
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.28
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.5
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0022,N Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.5
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.48
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.47
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.0
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.1
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.6
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.96
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.08
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,19.0
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.44
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.6
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
113699,Kemperleye Way,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.73
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.5
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.36
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0022,L3 Active Power,kW,11.15
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0022,L2 Active Power,kW,10.08
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0022,L1 Active Power,kW,10.02
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0022,N Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.5
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.14
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.46
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.2
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.4
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.92
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.61
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,19.1
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.31
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
113699,Kemperleye Way,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.72
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.27
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.13
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.05
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0022,L3 Active Power,kW,11.04
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.19
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0022,L1 Active Power,kW,10.64
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0022,N Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.04
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.94
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.73
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.6
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.4
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.77
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.7
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.79
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,19.2
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.58
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
113699,Kemperleye Way,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.95
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.03
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.23
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.05
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0022,L3 Active Power,kW,11.88
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.24
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0022,L1 Active Power,kW,9.9
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0022,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.64
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.98
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.16
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.0
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.9
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.15
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.07
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.97
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,19.3
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.62
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.31
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
113699,Kemperleye Way,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.72
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.32
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.16
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0022,L3 Active Power,kW,11.41
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.54
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0022,L1 Active Power,kW,9.81
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0022,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.16
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.37
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.53
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.2
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.75
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.54
