Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.03
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.46
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
113699,Kemperleye Way,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.82
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.91
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.95
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.63
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0022,L3 Active Power,kW,10.95
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0022,L2 Active Power,kW,8.8
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.76
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0022,N Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.06
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.71
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.38
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.8
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.8
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.37
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.19
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.46
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
113699,Kemperleye Way,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.88
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.41
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.26
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.25
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.49
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0022,L2 Active Power,kW,10.79
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.71
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0022,N Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,22.74
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,26.09
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.63
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,67.7
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.6
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,108.0
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.36
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.23
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.53
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,19.6
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.47
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.52
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.14
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
113699,Kemperleye Way,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.13
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.97
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.36
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.25
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0022,L3 Active Power,kW,11.95
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.13
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0022,L1 Active Power,kW,11.01
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0022,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.9
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,24.0
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,23.47
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.31
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,99.7
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.0
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.66
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.88
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,19.7
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.55
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
113699,Kemperleye Way,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.54
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.07
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.28
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.88
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.77
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0022,L1 Active Power,kW,11.86
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0022,N Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,24.38
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,24.04
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.28
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.5
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.7
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.31
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.84
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.66
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.11
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.87
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
113699,Kemperleye Way,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.88
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.62
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.28
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0022,L3 Active Power,kW,11.59
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.69
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0022,L1 Active Power,kW,10.81
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0022,N Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.98
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.96
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.69
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.2
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.0
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.71
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.1
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.15
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
113699,Kemperleye Way,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.89
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.45
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.64
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.92
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.83
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0022,L3 Active Power,kW,11.68
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0022,L2 Active Power,kW,10.21
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0022,L1 Active Power,kW,11.48
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0022,N Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,24.35
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.08
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.55
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,102.1
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.75
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.67
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
113699,Kemperleye Way,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.97
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.23
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.39
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.8
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.45
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0022,L1 Active Power,kW,12.57
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0022,N Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,24.22
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.64
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.26
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.8
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.41
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.25
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.18
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.4
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
113699,Kemperleye Way,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.06
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.84
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.77
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0022,L3 Active Power,kW,12.29
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0022,L2 Active Power,kW,9.62
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.82
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0022,N Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,24.86
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.91
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.7
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,103.9
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.68
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.13
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.18
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,20.1
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.88
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
113699,Kemperleye Way,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.22
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.2
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.49
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.29
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0022,L3 Active Power,kW,12.47
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.65
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0022,L1 Active Power,kW,13.77
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0022,N Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,27.1
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.38
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.39
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,72.2
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,113.8
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.0
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.74
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.0
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,20.2
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.53
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
113699,Kemperleye Way,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.38
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.23
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.13
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.7
