Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0022,L3 Active Power,kW,12.21
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0022,L2 Active Power,kW,12.09
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0022,L1 Active Power,kW,21.41
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0022,N Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.8
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.9
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,25.09
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.94
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.32
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.9
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.94
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.08
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.86
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,20.3
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.62
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.71
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
113699,Kemperleye Way,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.57
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.33
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.09
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.5
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0022,L3 Active Power,kW,11.6
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0022,L2 Active Power,kW,10.12
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0022,L1 Active Power,kW,21.74
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0022,N Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.3
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,25.08
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.77
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.13
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.6
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.06
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.32
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.43
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,20.4
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.32
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.38
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
113699,Kemperleye Way,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.92
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.89
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.27
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.1
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0022,L3 Active Power,kW,10.34
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0022,L2 Active Power,kW,15.56
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0022,L1 Active Power,kW,15.6
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0022,N Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.7
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.74
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.54
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.48
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.1
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.9
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.53
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.81
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.0
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,22.3
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.8
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.35
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
113699,Kemperleye Way,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.22
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.01
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.62
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.34
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.04
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0022,L3 Active Power,kW,10.64
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0022,L2 Active Power,kW,17.25
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0022,L1 Active Power,kW,17.49
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0022,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.1
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.6
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.86
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.76
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.68
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.5
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.07
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.87
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.25
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,22.5
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.88
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.04
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
113699,Kemperleye Way,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.02
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.21
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.33
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.27
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.2
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0022,L2 Active Power,kW,17.45
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0022,L1 Active Power,kW,15.25
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0022,N Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,76.4
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.46
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.62
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.68
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.8
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.4
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.3
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,22.6
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.73
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.56
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
113699,Kemperleye Way,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.5
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.33
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.38
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.66
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0022,L2 Active Power,kW,14.02
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0022,L1 Active Power,kW,17.56
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0022,N Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.65
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.5
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.01
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.1
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.32
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.23
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.87
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,22.7
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.83
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
113699,Kemperleye Way,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.8
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.6
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.12
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.27
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0022,L3 Active Power,kW,12.7
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0022,L2 Active Power,kW,12.49
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0022,L1 Active Power,kW,19.23
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0022,N Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,56.6
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,54.9
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.9
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.81
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.48
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.19
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.7
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.0
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.76
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.15
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.09
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,22.9
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.71
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.64
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
113699,Kemperleye Way,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.78
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.25
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.25
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0022,L3 Active Power,kW,12.86
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0022,L2 Active Power,kW,17.81
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0022,L1 Active Power,kW,17.33
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0022,N Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.4
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,76.9
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.03
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.62
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.02
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.7
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.1
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.97
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.46
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.52
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,23.0
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.67
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.12
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
113699,Kemperleye Way,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.33
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.07
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.43
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.3
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0022,L3 Active Power,kW,10.49
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0022,L2 Active Power,kW,20.93
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0022,L1 Active Power,kW,18.87
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0022,N Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,90.0
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.62
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.0
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.9
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.24
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.07
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.72
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,23.1
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.07
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.92
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
113699,Kemperleye Way,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.93
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.32
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.25
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.5
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.26
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0022,L2 Active Power,kW,24.39
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0022,L1 Active Power,kW,19.59
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0022,N Current (RMS),A,72.2
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,103.7
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,84.3
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.74
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.95
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.56
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.1
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.04
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.93
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.1
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
