Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,23.3
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.97
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.6
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.51
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
113699,Kemperleye Way,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.78
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.65
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.3
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.16
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.96
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0022,L2 Active Power,kW,19.05
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0022,L1 Active Power,kW,27.4
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0022,N Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,114.9
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.63
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.0
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.79
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.6
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.0
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.5
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.21
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.31
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.41
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,23.4
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.58
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.41
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,64.25
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
113699,Kemperleye Way,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.95
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.33
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.64
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0022,L3 Active Power,kW,12.61
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0022,L2 Active Power,kW,21.25
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0022,L1 Active Power,kW,26.44
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0022,N Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,56.5
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,90.0
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,114.5
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.03
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.78
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,21.17
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.5
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.45
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.98
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.5
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,23.5
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.03
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.34
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.75
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
113699,Kemperleye Way,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.65
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.84
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.66
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0022,L3 Active Power,kW,11.73
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0022,L2 Active Power,kW,17.45
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0022,L1 Active Power,kW,18.37
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0022,N Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.4
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.89
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.0
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.42
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.4
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.4
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.6
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.73
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.7
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.5
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,23.6
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.31
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.02
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.15
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
113699,Kemperleye Way,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.51
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.94
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.78
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0022,L2 Active Power,kW,15.18
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0022,L1 Active Power,kW,22.46
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0022,N Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,66.6
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,95.7
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.14
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.23
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.55
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.7
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.3
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.47
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.95
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.02
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,23.7
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.89
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.39
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.98
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
113699,Kemperleye Way,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.97
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.87
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.96
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0022,L3 Active Power,kW,15.45
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0022,L2 Active Power,kW,16.79
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0022,L1 Active Power,kW,27.33
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0022,N Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,68.3
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,116.3
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.24
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.81
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.12
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.3
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.3
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.59
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.3
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.57
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,23.9
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.25
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.78
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.97
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
113699,Kemperleye Way,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.86
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.57
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.41
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.31
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0022,L3 Active Power,kW,15.34
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0022,L2 Active Power,kW,22.48
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0022,L1 Active Power,kW,29.56
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0022,N Current (RMS),A,73.9
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,124.3
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.0
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.88
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,18.81
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.8
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.28
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.57
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.83
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,23.9
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.5
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.61
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
113699,Kemperleye Way,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.05
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.72
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.1
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.94
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0022,L3 Active Power,kW,14.25
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0022,L2 Active Power,kW,36.05
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0022,L1 Active Power,kW,31.18
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0022,N Current (RMS),A,102.1
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.6
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,151.8
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,132.0
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.82
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.13
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.55
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.5
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.8
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.1
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.07
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.44
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.66
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,24.0
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.2
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,65.33
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.49
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
113699,Kemperleye Way,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.07
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.46
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.79
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.47
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0022,L3 Active Power,kW,15.46
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0022,L2 Active Power,kW,33.37
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0022,L1 Active Power,kW,32.06
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0022,N Current (RMS),A,96.6
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.3
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,142.2
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,136.3
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.81
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,21.21
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,23.12
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.5
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,98.6
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.15
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.94
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,24.1
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.48
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.47
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.92
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
113699,Kemperleye Way,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.39
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.51
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0022,L3 Active Power,kW,15.37
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0022,L2 Active Power,kW,23.52
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0022,L1 Active Power,kW,31.99
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0022,N Current (RMS),A,80.9
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,100.6
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,133.9
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.57
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.57
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,21.93
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.5
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.9
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,92.8
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.18
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.82
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,24.2
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.51
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.98
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.64
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
113699,Kemperleye Way,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.68
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.54
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.16
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.29
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0022,L3 Active Power,kW,23.29
