Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0022,L2 Active Power,kW,29.08
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0022,L1 Active Power,kW,34.29
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0022,N Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,98.8
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,121.0
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,142.1
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.99
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,23.58
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.17
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.1
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.2
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.1
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.19
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.01
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,24.3
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.86
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.38
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.64
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
113699,Kemperleye Way,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.61
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.7
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.36
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0022,L3 Active Power,kW,22.61
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0022,L2 Active Power,kW,20.42
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0022,L1 Active Power,kW,40.24
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0022,N Current (RMS),A,94.7
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,95.5
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,86.6
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,166.4
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.41
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.02
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.37
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.5
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.1
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.6
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.8
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.39
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,24.3
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.44
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.71
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.36
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
113699,Kemperleye Way,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.73
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.68
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.13
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0022,L3 Active Power,kW,21.02
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0022,L2 Active Power,kW,21.15
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0022,L1 Active Power,kW,32.62
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0022,N Current (RMS),A,68.9
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,90.2
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,89.3
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,134.8
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.09
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.92
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,20.46
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.6
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.0
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.8
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.71
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.03
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.76
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,24.3
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.56
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.78
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.97
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
113699,Kemperleye Way,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.29
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.01
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.52
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.3
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0022,L3 Active Power,kW,26.51
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0022,L2 Active Power,kW,23.03
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0022,L1 Active Power,kW,27.38
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0022,N Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,111.8
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,97.2
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,115.1
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.66
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,21.35
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,22.38
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.3
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.2
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.19
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.05
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.16
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.7
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,24.4
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,63.65
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.44
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.44
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
113699,Kemperleye Way,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.6
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.66
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.65
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0022,L3 Active Power,kW,34.57
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0022,L2 Active Power,kW,26.91
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0022,L1 Active Power,kW,32.72
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0022,N Current (RMS),A,63.9
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,145.0
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,114.2
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,136.1
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.25
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,25.48
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,21.12
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.4
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.2
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.7
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.92
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.74
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.53
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,24.4
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.34
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.8
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.02
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
113699,Kemperleye Way,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.21
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.48
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.69
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0022,L3 Active Power,kW,41.25
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0022,L2 Active Power,kW,33.42
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0022,L1 Active Power,kW,30.79
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0022,N Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,172.2
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,139.8
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,128.8
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.08
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,26.71
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,22.61
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.0
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,111.2
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.6
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.78
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.37
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.65
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,24.4
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,75.32
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.97
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.74
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
113699,Kemperleye Way,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,14.27
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.79
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.79
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.17
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0022,L3 Active Power,kW,35.63
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0022,L2 Active Power,kW,31.49
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0022,L1 Active Power,kW,21.82
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0022,N Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,149.6
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,131.3
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.6
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.44
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,25.94
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.09
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,108.5
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.4
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.04
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.99
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.07
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,24.3
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,82.38
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.21
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.79
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,155.9
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
113699,Kemperleye Way,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,15.79
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.33
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.04
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.47
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0022,L3 Active Power,kW,23.91
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0022,L2 Active Power,kW,37.6
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0022,L1 Active Power,kW,28.02
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0022,N Current (RMS),A,83.2
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,103.7
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,156.5
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,119.2
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.52
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,30.6
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,23.16
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,127.4
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,97.3
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.61
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.08
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.08
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,24.3
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,70.83
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,80.62
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.29
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
113699,Kemperleye Way,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,15.8
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.41
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.92
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.43
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0022,L3 Active Power,kW,21.77
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0022,L2 Active Power,kW,35.48
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0022,L1 Active Power,kW,25.97
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0022,N Current (RMS),A,77.1
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.1
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,147.7
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,109.6
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.78
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,24.64
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,21.95
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,103.1
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,92.5
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.33
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.99
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.9
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.3
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,24.2
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.67
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.52
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.74
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
113699,Kemperleye Way,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,15.72
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,19.74
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.38
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.6
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,81.9
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0022,L3 Active Power,kW,24.87
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0022,L2 Active Power,kW,26.46
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0022,L1 Active Power,kW,26.82
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0022,N Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,106.1
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,110.8
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,112.8
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,24.85
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,26.79
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,23.37
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.0
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,111.5
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,98.4
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.03
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.29
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.3
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,24.2
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
