Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.48
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,77.28
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.87
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
113699,Kemperleye Way,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,21.08
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,17.4
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.07
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,90.1
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,73.2
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0022,L3 Active Power,kW,23.67
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0022,L2 Active Power,kW,25.82
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0022,L1 Active Power,kW,26.33
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0022,N Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,101.5
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,108.8
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,111.6
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,30.61
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,26.48
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,22.4
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,132.0
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,111.6
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,95.4
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.02
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.19
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.31
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,24.1
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,87.37
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.89
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.11
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,151.6
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
113699,Kemperleye Way,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,14.09
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.4
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.32
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0022,L3 Active Power,kW,27.58
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0022,L2 Active Power,kW,35.37
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0022,L1 Active Power,kW,24.63
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0022,N Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,118.0
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,148.9
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,104.7
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,24.79
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,23.54
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,29.6
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.3
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.3
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,125.2
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.63
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.09
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.76
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,24.0
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.09
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.4
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.33
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
113699,Kemperleye Way,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.63
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.04
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.92
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0022,L3 Active Power,kW,31.77
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0022,L2 Active Power,kW,34.51
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0022,L1 Active Power,kW,27.65
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0022,N Current (RMS),A,64.7
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,135.5
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,145.5
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,117.4
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,25.22
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,28.04
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,30.04
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,118.2
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,127.2
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.1
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.11
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.65
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,24.0
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.72
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.7
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.27
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
113699,Kemperleye Way,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.52
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.8
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.58
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.96
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0022,L3 Active Power,kW,31.91
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0022,L2 Active Power,kW,46.56
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0022,L1 Active Power,kW,27.21
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0022,N Current (RMS),A,99.6
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,135.4
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,193.9
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,114.9
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,25.13
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,33.28
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,27.97
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,106.0
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,140.1
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,117.8
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.97
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.06
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.38
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,23.8
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,77.8
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,97.48
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.52
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,159.3
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.4
113699,Kemperleye Way,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.48
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.45
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.28
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.32
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.28
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0022,L3 Active Power,kW,29.38
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0022,L2 Active Power,kW,40.82
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0022,L1 Active Power,kW,25.0
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0022,N Current (RMS),A,91.1
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,124.8
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,172.3
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,105.8
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,25.45
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,28.83
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,28.46
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,120.3
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,119.9
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.48
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.13
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.73
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,23.7
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.76
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.06
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.51
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
113699,Kemperleye Way,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.72
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.22
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.27
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0022,L3 Active Power,kW,31.06
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0022,L2 Active Power,kW,36.89
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0022,L1 Active Power,kW,27.61
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0022,N Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,131.8
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,153.8
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,116.4
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,31.08
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,31.15
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,30.9
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,131.1
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,129.7
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,129.9
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.0
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.66
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,23.7
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.86
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.91
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.96
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
113699,Kemperleye Way,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.39
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,20.72
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.26
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,67.9
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,87.4
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0022,L3 Active Power,kW,27.38
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0022,L2 Active Power,kW,38.78
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0022,L1 Active Power,kW,29.49
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0022,N Current (RMS),A,74.9
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,116.9
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,163.0
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,125.1
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,31.39
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,31.31
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,31.75
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.5
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,132.4
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,131.3
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,134.0
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.69
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.51
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.89
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,23.5
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.84
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,95.32
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.39
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,157.0
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.1
113699,Kemperleye Way,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.49
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,19.45
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.39
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,84.8
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0022,L3 Active Power,kW,27.21
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0022,L2 Active Power,kW,39.83
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0022,L1 Active Power,kW,31.95
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0022,N Current (RMS),A,78.7
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,116.2
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,168.5
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,135.2
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,30.21
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,31.32
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,26.6
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,128.2
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,132.6
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,113.2
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.98
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.8
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.5
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,23.3
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.89
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,95.4
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.44
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.4
113699,Kemperleye Way,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.06
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,14.23
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.36
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0022,L3 Active Power,kW,27.82
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0022,L2 Active Power,kW,44.7
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0022,L1 Active Power,kW,31.79
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0022,N Current (RMS),A,91.8
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,119.2
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,189.2
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,134.8
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,33.65
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,30.11
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,23.83
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,142.7
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,126.9
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,101.8
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.65
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.1
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.88
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,23.1
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.18
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,95.15
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.86
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,152.9
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
113699,Kemperleye Way,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.18
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.5
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.52
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0022,L3 Active Power,kW,31.42
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0022,L2 Active Power,kW,33.0
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0022,L1 Active Power,kW,39.73
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0022,N Current (RMS),A,68.7
