Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,134.9
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,140.3
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,168.7
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,32.9
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,30.78
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,22.08
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,60.2
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,139.2
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,129.5
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.7
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.4
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.21
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.91
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,22.9
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.89
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.48
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.25
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
113699,Kemperleye Way,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.9
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.29
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.03
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0022,L3 Active Power,kW,40.02
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0022,L2 Active Power,kW,33.11
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0022,L1 Active Power,kW,39.48
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0022,N Current (RMS),A,65.9
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,171.2
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,141.4
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,167.6
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,31.35
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,39.76
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,25.81
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,133.5
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,167.1
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,110.5
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.85
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.28
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.32
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,22.7
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,89.11
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,94.44
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,87.64
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.2
113699,Kemperleye Way,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.76
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.9
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.47
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.6
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0022,L3 Active Power,kW,40.02
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0022,L2 Active Power,kW,35.93
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0022,L1 Active Power,kW,40.74
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0022,N Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,170.6
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,153.5
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,172.7
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,32.05
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,36.13
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,26.47
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,54.7
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,137.2
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,152.5
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,113.1
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.65
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.73
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.76
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,22.5
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,87.48
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,92.7
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.43
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.1
113699,Kemperleye Way,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.64
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.81
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.76
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0022,L3 Active Power,kW,36.2
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0022,L2 Active Power,kW,30.39
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0022,L1 Active Power,kW,42.43
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0022,N Current (RMS),A,64.6
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,154.3
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,129.3
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,179.8
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,28.77
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,29.92
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,25.58
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,123.0
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,126.9
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,109.5
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.28
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.1
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.57
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,22.3
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.89
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.22
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,85.34
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
113699,Kemperleye Way,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.43
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.8
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.96
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0022,L3 Active Power,kW,28.52
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0022,L2 Active Power,kW,41.87
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0022,L1 Active Power,kW,40.67
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0022,N Current (RMS),A,89.9
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,122.4
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,179.4
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,173.0
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,23.38
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,27.62
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,25.53
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.7
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,116.7
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,109.1
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.76
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.97
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.64
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,22.0
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.09
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,86.26
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.8
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
113699,Kemperleye Way,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.7
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.47
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.3
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.9
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0022,L3 Active Power,kW,30.28
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0022,L2 Active Power,kW,52.92
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0022,L1 Active Power,kW,36.6
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0022,N Current (RMS),A,116.3
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,130.3
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,222.1
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,156.5
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.95
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,25.8
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,26.18
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.1
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,109.2
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,111.7
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.58
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.45
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.1
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.5
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,21.8
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.5
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,97.65
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,80.18
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,157.9
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.2
113699,Kemperleye Way,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.81
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.54
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.61
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0022,L3 Active Power,kW,28.92
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0022,L2 Active Power,kW,54.94
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0022,L1 Active Power,kW,39.43
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0022,N Current (RMS),A,125.0
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,125.0
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,230.3
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,167.4
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.66
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,26.94
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,27.97
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.7
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,114.2
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,119.1
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.29
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.48
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.77
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,21.6
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.68
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,98.89
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.78
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,172.1
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,415.9
113699,Kemperleye Way,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.96
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.25
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.49
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0022,L3 Active Power,kW,30.79
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0022,L2 Active Power,kW,50.53
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0022,L1 Active Power,kW,32.07
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0022,N Current (RMS),A,105.9
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,132.6
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,211.6
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,135.9
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.26
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.14
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,26.16
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.9
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.3
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,111.4
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.59
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.78
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.93
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,21.4
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.6
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,85.7
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,73.65
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
113699,Kemperleye Way,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.79
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.71
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.06
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0022,L3 Active Power,kW,28.49
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0022,L2 Active Power,kW,46.59
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0022,L1 Active Power,kW,36.93
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0022,N Current (RMS),A,93.4
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,121.6
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,195.7
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,155.3
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,24.27
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,21.63
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,26.79
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,103.6
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.3
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,114.2
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.9
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.35
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.36
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,21.3
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,72.44
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,81.28
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.14
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
113699,Kemperleye Way,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.92
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.57
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.24
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.29
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0022,L3 Active Power,kW,35.05
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0022,L2 Active Power,kW,46.61
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0022,L1 Active Power,kW,36.28
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0022,N Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,147.8
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,193.5
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,151.6
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,25.88
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,21.66
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,23.17
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,109.4
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.0
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,98.3
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.87
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.01
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.66
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,21.2
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
