Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,76.72
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,77.86
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.35
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
113699,Kemperleye Way,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.12
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.05
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.51
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0022,L3 Active Power,kW,29.89
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0022,L2 Active Power,kW,37.33
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0022,L1 Active Power,kW,40.53
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0022,N Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,124.9
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,154.7
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,167.8
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.82
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.76
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,22.7
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.9
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,95.4
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.51
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.64
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.97
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,21.1
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.34
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.79
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,76.71
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
113699,Kemperleye Way,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.55
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.17
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.01
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0022,L3 Active Power,kW,24.73
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0022,L2 Active Power,kW,33.3
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0022,L1 Active Power,kW,40.27
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0022,N Current (RMS),A,73.6
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,104.3
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,138.6
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,166.7
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.18
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.16
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,24.32
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.3
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.2
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,102.0
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.08
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.44
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.68
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,21.1
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.54
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.07
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,78.28
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
113699,Kemperleye Way,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.97
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.52
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.36
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.63
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0022,L3 Active Power,kW,25.48
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0022,L2 Active Power,kW,36.11
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0022,L1 Active Power,kW,26.76
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0022,N Current (RMS),A,67.1
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,107.4
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,148.5
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,112.3
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,21.93
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.89
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.08
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.4
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.7
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.0
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.15
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.99
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.72
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.54
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.5
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.93
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
113699,Kemperleye Way,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.51
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.58
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.74
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0022,L3 Active Power,kW,29.61
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0022,L2 Active Power,kW,34.27
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0022,L1 Active Power,kW,25.92
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0022,N Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,125.5
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,142.8
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,109.5
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.25
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.46
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,23.05
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.3
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,97.6
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.41
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.67
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.51
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.78
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.99
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.22
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
113699,Kemperleye Way,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.31
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.26
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0022,L3 Active Power,kW,29.8
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0022,L2 Active Power,kW,39.19
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0022,L1 Active Power,kW,28.41
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0022,N Current (RMS),A,67.8
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,126.0
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,164.4
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,119.9
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.4
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.44
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,28.21
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,58.3
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.1
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,119.3
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.91
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.47
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.82
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.42
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.36
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,72.45
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
113699,Kemperleye Way,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.15
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.09
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.08
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.32
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0022,L3 Active Power,kW,29.25
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0022,L2 Active Power,kW,44.03
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0022,L1 Active Power,kW,26.01
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0022,N Current (RMS),A,90.7
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,125.0
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,182.8
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.6
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.05
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.49
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,28.81
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.9
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,121.4
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.66
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.91
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.52
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.11
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.53
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.43
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
113699,Kemperleye Way,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.42
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.21
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.81
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.9
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0022,L3 Active Power,kW,30.0
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0022,L2 Active Power,kW,39.6
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0022,L1 Active Power,kW,23.1
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0022,N Current (RMS),A,75.3
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,128.2
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,165.5
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,98.2
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.77
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.18
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,24.72
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.5
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,107.1
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.84
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.44
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,20.9
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.02
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.03
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.07
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
113699,Kemperleye Way,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.17
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.22
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.45
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0022,L3 Active Power,kW,25.2
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0022,L2 Active Power,kW,36.54
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0022,L1 Active Power,kW,24.55
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0022,N Current (RMS),A,74.8
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,107.1
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,152.0
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,103.6
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.59
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.7
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.19
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.0
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.1
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.02
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.39
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.24
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,20.9
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.98
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.85
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.43
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
113699,Kemperleye Way,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.84
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.83
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.82
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0022,L3 Active Power,kW,27.82
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0022,L2 Active Power,kW,30.39
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0022,L1 Active Power,kW,25.57
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0022,N Current (RMS),A,65.1
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,119.7
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,128.8
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,107.4
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.65
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.16
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.0
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.1
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.3
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.16
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.44
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.42
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.48
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.81
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.81
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
113699,Kemperleye Way,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.08
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.67
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.31
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0022,L3 Active Power,kW,28.99
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0022,L2 Active Power,kW,23.39
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0022,L1 Active Power,kW,31.18
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0022,N Current (RMS),A,55.1
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,122.4
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,98.8
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,130.6
