Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.07
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,24.69
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,22.35
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.8
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,103.0
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.4
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.41
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.38
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.93
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.56
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.13
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.77
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
113699,Kemperleye Way,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.33
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.7
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.09
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0022,L3 Active Power,kW,22.31
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0022,L2 Active Power,kW,29.63
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0022,L1 Active Power,kW,26.68
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0022,N Current (RMS),A,56.6
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,123.5
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,111.3
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.21
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.06
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.43
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.7
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.0
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.14
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.54
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.75
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,20.9
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.99
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.93
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.95
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
113699,Kemperleye Way,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.61
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.16
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0022,L3 Active Power,kW,21.71
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0022,L2 Active Power,kW,29.43
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0022,L1 Active Power,kW,27.75
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0022,N Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,92.2
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,122.7
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,21.58
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.08
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.42
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.7
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.75
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.55
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.53
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,20.9
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.65
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.22
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.38
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
113699,Kemperleye Way,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.52
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.1
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.93
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0022,L3 Active Power,kW,23.79
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0022,L2 Active Power,kW,35.33
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0022,L1 Active Power,kW,27.72
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0022,N Current (RMS),A,65.9
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,100.2
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,146.9
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,115.9
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.02
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.24
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.28
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.4
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.9
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.64
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.98
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.44
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,20.9
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.98
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,73.64
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.38
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
113699,Kemperleye Way,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.45
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.05
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.49
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0022,L3 Active Power,kW,37.15
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0022,L2 Active Power,kW,30.83
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0022,L1 Active Power,kW,28.0
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0022,N Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,156.4
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,128.2
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,117.9
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.92
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.57
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.37
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.0
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.7
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.12
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.4
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.01
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.7
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,20.8
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,72.92
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.47
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.57
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
113699,Kemperleye Way,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.94
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.22
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.48
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0022,L3 Active Power,kW,29.97
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0022,L2 Active Power,kW,32.82
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0022,L1 Active Power,kW,36.3
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0022,N Current (RMS),A,55.5
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,125.7
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,137.2
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,150.7
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.93
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.26
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.9
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.6
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.6
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.7
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.64
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.28
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.38
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,20.8
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.48
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.57
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.06
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
113699,Kemperleye Way,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.77
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.84
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.04
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0022,L3 Active Power,kW,33.01
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0022,L2 Active Power,kW,32.99
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0022,L1 Active Power,kW,34.26
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0022,N Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,139.1
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,137.8
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,142.8
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.14
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.02
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.79
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.2
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.13
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.08
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.37
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,20.7
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.05
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.94
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.47
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
113699,Kemperleye Way,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.59
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.46
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.12
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0022,L3 Active Power,kW,26.93
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0022,L2 Active Power,kW,32.59
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0022,L1 Active Power,kW,31.39
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0022,N Current (RMS),A,54.6
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,113.6
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,135.8
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,131.8
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.19
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.59
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.56
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.6
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.8
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.58
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.54
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.58
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,20.6
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.3
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.18
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.65
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
113699,Kemperleye Way,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.44
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.64
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.8
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0022,L3 Active Power,kW,26.22
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0022,L2 Active Power,kW,29.14
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0022,L1 Active Power,kW,27.78
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0022,N Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,110.3
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,121.5
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,116.2
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.51
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.42
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.21
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.25
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.83
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.21
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.41
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.03
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
113699,Kemperleye Way,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.07
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.8
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.23
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0022,L3 Active Power,kW,28.68
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0022,L2 Active Power,kW,35.1
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0022,L1 Active Power,kW,32.6
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0022,N Current (RMS),A,55.5
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,119.9
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,145.7
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,137.7
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.77
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.61
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.16
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.02
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.3
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.71
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.91
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,20.3
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.82
