Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.21
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.89
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
113699,Kemperleye Way,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.74
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.78
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.27
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0022,L3 Active Power,kW,28.89
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0022,L2 Active Power,kW,32.37
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0022,L1 Active Power,kW,43.85
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0022,N Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,121.0
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,134.8
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,181.7
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.78
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.07
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.65
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.2
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.16
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.28
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.52
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.75
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,20.1
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,57.69
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.73
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.53
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
113699,Kemperleye Way,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.46
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.03
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.73
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0022,L3 Active Power,kW,21.94
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0022,L2 Active Power,kW,34.86
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0022,L1 Active Power,kW,36.02
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0022,N Current (RMS),A,77.6
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,92.6
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,145.3
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,151.9
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.54
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,25.41
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.3
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,71.5
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.3
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.8
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.22
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.46
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.61
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.16
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,68.75
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.67
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
113699,Kemperleye Way,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.83
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.29
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.68
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0022,L3 Active Power,kW,18.03
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0022,L2 Active Power,kW,38.64
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0022,L1 Active Power,kW,30.74
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0022,N Current (RMS),A,94.1
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,160.9
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,129.1
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.34
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,28.77
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.02
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,81.3
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,119.6
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.62
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.45
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.09
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.5
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,19.7
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.83
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.15
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.52
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
113699,Kemperleye Way,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.18
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.09
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.73
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0022,L3 Active Power,kW,21.5
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0022,L2 Active Power,kW,36.16
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0022,L1 Active Power,kW,36.11
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0022,N Current (RMS),A,81.2
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,91.5
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,150.5
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,150.1
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.4
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,29.77
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.91
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.3
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,124.5
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.98
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.76
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.71
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.9
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.06
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,79.78
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.45
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
113699,Kemperleye Way,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.92
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.71
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.11
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0022,L3 Active Power,kW,26.12
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0022,L2 Active Power,kW,38.53
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0022,L1 Active Power,kW,28.3
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0022,N Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,109.8
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,160.2
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,119.3
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.02
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,26.01
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.34
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.2
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,108.0
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.51
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.17
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.6
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,54.8
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,19.1
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,73.57
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.42
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.36
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,155.4
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
113699,Kemperleye Way,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.39
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.55
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.39
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0022,L3 Active Power,kW,27.09
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0022,L2 Active Power,kW,45.63
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0022,L1 Active Power,kW,27.4
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0022,N Current (RMS),A,96.5
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,114.5
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,189.3
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,116.4
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.2
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,28.44
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,19.85
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,118.8
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,84.3
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.53
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.87
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.97
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,18.8
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,67.21
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,84.49
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.61
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
113699,Kemperleye Way,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.88
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.81
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.09
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0022,L3 Active Power,kW,26.76
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0022,L2 Active Power,kW,44.64
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0022,L1 Active Power,kW,34.77
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0022,N Current (RMS),A,82.1
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,113.0
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,185.4
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,145.1
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.49
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.79
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.26
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.4
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.5
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.93
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.96
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.68
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,58.05
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.2
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.8
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
113699,Kemperleye Way,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.25
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.25
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.88
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0022,L3 Active Power,kW,30.64
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0022,L2 Active Power,kW,33.99
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0022,L1 Active Power,kW,30.62
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0022,N Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,129.9
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,142.0
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,129.1
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.24
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.52
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.59
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.2
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.8
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.5
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.19
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.47
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.19
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.32
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,66.23
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.29
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
113699,Kemperleye Way,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.02
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.73
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.04
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0022,L3 Active Power,kW,30.22
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0022,L2 Active Power,kW,38.38
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0022,L1 Active Power,kW,32.5
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0022,N Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,128.2
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,161.2
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,139.3
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.35
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.22
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.79
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.9
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.7
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.66
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.94
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.83
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,67.25
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,67.27
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.17
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
113699,Kemperleye Way,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.62
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.34
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.47
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.2
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.3
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0022,L2 Active Power,kW,33.3
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0022,L1 Active Power,kW,25.94
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0022,N Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.6
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,139.5
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,109.4
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,22.34
