Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.18
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.69
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.7
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.1
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.86
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.63
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.13
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,18.2
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.13
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.44
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.23
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
113699,Kemperleye Way,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.69
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.48
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.17
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.27
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0022,L3 Active Power,kW,18.35
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0022,L2 Active Power,kW,31.19
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0022,L1 Active Power,kW,38.53
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0022,N Current (RMS),A,85.4
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,130.5
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,160.9
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,25.62
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.72
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.46
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,61.3
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,108.4
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.06
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.96
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.92
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.17
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.1
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.62
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.3
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.32
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
113699,Kemperleye Way,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.34
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.49
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.03
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.81
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.42
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0022,L3 Active Power,kW,20.18
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0022,L2 Active Power,kW,37.74
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0022,L1 Active Power,kW,36.38
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0022,N Current (RMS),A,89.8
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,86.0
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,157.8
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,154.0
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.58
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.93
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.84
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.0
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.1
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.09
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.8
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.45
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.48
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,17.9
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.05
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,68.14
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.52
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
113699,Kemperleye Way,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.11
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.84
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.31
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.52
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0022,L3 Active Power,kW,21.35
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0022,L2 Active Power,kW,34.75
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0022,L1 Active Power,kW,23.65
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0022,N Current (RMS),A,69.1
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,90.7
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,145.7
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.5
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.53
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.78
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.8
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.0
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.23
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.16
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.97
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.01
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,17.8
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.88
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,63.81
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.99
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
113699,Kemperleye Way,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.34
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.72
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.85
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0022,L3 Active Power,kW,21.74
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0022,L2 Active Power,kW,27.2
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0022,L1 Active Power,kW,20.67
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0022,N Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.4
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,114.7
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,88.9
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.1
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.69
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.95
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.9
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.97
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.77
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.7
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,17.7
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.15
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.38
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.17
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
113699,Kemperleye Way,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.27
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.71
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.35
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0022,L3 Active Power,kW,26.36
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0022,L2 Active Power,kW,29.36
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0022,L1 Active Power,kW,33.57
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0022,N Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,113.7
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,123.5
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,143.0
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.66
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.98
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.73
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.5
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.4
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.2
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.16
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.92
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,17.6
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.45
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.88
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.57
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
113699,Kemperleye Way,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.5
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.81
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.57
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0022,L3 Active Power,kW,18.85
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0022,L2 Active Power,kW,34.04
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0022,L1 Active Power,kW,31.22
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0022,N Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,145.1
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,137.1
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.72
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.72
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,19.2
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.1
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.2
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.24
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.47
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.87
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.03
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.54
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.45
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.02
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
113699,Kemperleye Way,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.44
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.58
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.38
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.82
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0022,L3 Active Power,kW,14.94
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0022,L2 Active Power,kW,29.57
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0022,L1 Active Power,kW,19.87
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0022,N Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.3
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,123.7
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.2
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,21.1
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.07
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.59
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.6
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.4
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.7
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.24
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.8
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.51
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,17.0
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.29
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.82
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.8
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
113699,Kemperleye Way,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.2
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.5
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.91
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0022,L3 Active Power,kW,16.6
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0022,L2 Active Power,kW,26.68
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0022,L1 Active Power,kW,18.08
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0022,N Current (RMS),A,56.6
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.3
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,112.3
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.89
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.51
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,20.35
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.8
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.0
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.7
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.01
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.34
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.18
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.69
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,16.8
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.33
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.05
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.03
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
113699,Kemperleye Way,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.31
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.76
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.31
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.81
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.3
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0022,L3 Active Power,kW,20.71
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0022,L2 Active Power,kW,22.35
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0022,L1 Active Power,kW,19.56
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0022,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,90.1
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,94.9
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,83.4
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.62
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.16
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.15
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.8
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.9
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.96
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.69
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,16.7
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.99
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.78
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.22
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
