Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
113699,Kemperleye Way,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.13
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.77
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.56
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.22
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0022,L3 Active Power,kW,22.72
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0022,L2 Active Power,kW,19.85
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0022,L1 Active Power,kW,18.29
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0022,N Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,98.0
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.6
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.33
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.76
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,25.57
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.7
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.8
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,108.4
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.8
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.75
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.62
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.55
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.83
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
113699,Kemperleye Way,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.22
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.14
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.14
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.19
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0022,L3 Active Power,kW,16.42
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0022,L2 Active Power,kW,19.31
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0022,L1 Active Power,kW,20.18
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0022,N Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,82.4
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,85.9
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,24.14
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,23.31
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,22.94
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.5
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.1
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,96.5
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.89
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.44
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.59
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.38
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.74
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
113699,Kemperleye Way,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.99
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.72
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0022,L3 Active Power,kW,19.95
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0022,L2 Active Power,kW,24.56
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0022,L1 Active Power,kW,27.35
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0022,N Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.1
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,103.8
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,115.6
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.31
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.9
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,23.85
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.5
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.3
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,100.6
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.47
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.17
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.8
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.5
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.72
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.34
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.55
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
113699,Kemperleye Way,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.41
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.88
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.88
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.21
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0022,L3 Active Power,kW,20.36
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0022,L2 Active Power,kW,22.57
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0022,L1 Active Power,kW,36.42
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0022,N Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,86.6
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,95.2
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,154.2
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.68
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.79
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,29.65
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.0
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,125.2
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.31
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.85
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,16.2
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.22
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.88
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,76.13
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
113699,Kemperleye Way,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.25
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.93
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.31
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.94
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0022,L3 Active Power,kW,17.69
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0022,L2 Active Power,kW,25.56
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0022,L1 Active Power,kW,27.19
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0022,N Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,114.0
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.16
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,23.05
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,20.97
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.4
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.2
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.6
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.23
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.51
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.48
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.79
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.43
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.58
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
113699,Kemperleye Way,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.27
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.43
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,14.11
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.72
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.9
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0022,L3 Active Power,kW,19.43
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0022,L2 Active Power,kW,29.68
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0022,L1 Active Power,kW,31.87
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0022,N Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,82.9
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,124.9
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,134.1
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.34
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.2
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.53
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.1
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.5
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.5
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.77
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.03
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.16
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.97
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.02
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.28
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
113699,Kemperleye Way,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.26
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.37
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.62
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.17
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0022,L3 Active Power,kW,19.74
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0022,L2 Active Power,kW,25.5
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0022,L1 Active Power,kW,23.19
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0022,N Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,87.1
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,110.1
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,100.0
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.78
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.3
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.08
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.6
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.8
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.1
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.13
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.73
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.02
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.5
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.02
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.15
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.46
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
113699,Kemperleye Way,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.13
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.06
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.39
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.91
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.46
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0022,L3 Active Power,kW,13.45
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0022,L2 Active Power,kW,23.73
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0022,L1 Active Power,kW,16.37
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0022,N Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,100.7
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,69.5
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.04
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.33
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.14
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.1
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.46
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.71
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.51
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.12
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
113699,Kemperleye Way,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.22
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.05
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.02
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.59
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.1
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0022,L3 Active Power,kW,15.75
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0022,L2 Active Power,kW,19.4
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0022,L1 Active Power,kW,16.31
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0022,N Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.5
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,81.2
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,69.4
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.47
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.93
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.23
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.3
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.5
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.85
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.84
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.47
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.12
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.2
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.6
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
113699,Kemperleye Way,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.21
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.39
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.36
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.51
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.41
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0022,L3 Active Power,kW,11.32
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0022,L2 Active Power,kW,22.75
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0022,L1 Active Power,kW,14.13
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0022,N Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,95.4
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.97
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.24
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.0
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.7
