Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.3
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.25
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.82
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.0
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.16
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.64
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
113699,Kemperleye Way,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.79
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.24
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.31
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.25
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0022,L3 Active Power,kW,15.76
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0022,L2 Active Power,kW,18.07
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0022,L1 Active Power,kW,12.69
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0022,N Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.2
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.06
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.41
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.02
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.05
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.37
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.42
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
113699,Kemperleye Way,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.17
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.29
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.45
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.03
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0022,L3 Active Power,kW,12.24
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0022,L2 Active Power,kW,16.22
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0022,L1 Active Power,kW,14.43
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0022,N Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,62.5
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.12
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.37
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.46
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.3
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.6
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.39
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.58
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.26
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
113699,Kemperleye Way,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.04
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.88
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.26
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.5
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0022,L2 Active Power,kW,16.26
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0022,L1 Active Power,kW,14.6
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0022,N Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.1
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.18
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.16
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.5
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.12
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.06
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.93
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
113699,Kemperleye Way,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.06
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.07
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.05
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.09
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0022,L2 Active Power,kW,16.31
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0022,L1 Active Power,kW,22.04
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0022,N Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.7
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,98.2
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.56
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.07
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.29
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.47
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.41
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.19
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.86
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.75
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
113699,Kemperleye Way,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.17
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.56
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.76
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0022,L2 Active Power,kW,11.93
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0022,L1 Active Power,kW,13.55
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0022,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.26
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.44
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.03
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.5
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.59
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.7
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
113699,Kemperleye Way,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.17
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.67
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.89
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.04
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0022,L3 Active Power,kW,11.0
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0022,L2 Active Power,kW,11.46
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.99
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0022,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,56.1
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.64
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.02
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.86
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.4
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.65
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.55
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,16.2
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.47
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.29
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113699,Kemperleye Way,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.68
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.92
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.32
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.61
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.02
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0022,L2 Active Power,kW,13.14
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0022,L1 Active Power,kW,13.23
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0022,N Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,57.1
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.03
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.06
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.13
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.88
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.84
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.14
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
113699,Kemperleye Way,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.5
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.86
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.07
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.53
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.24
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0022,L3 Active Power,kW,7.45
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0022,L2 Active Power,kW,11.86
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0022,L1 Active Power,kW,12.03
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0022,N Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.3
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.39
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.26
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.72
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.41
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.71
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
113699,Kemperleye Way,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.07
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.56
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.97
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.24
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.29
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0022,L2 Active Power,kW,11.35
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0022,L1 Active Power,kW,13.0
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0022,N Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.46
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.29
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.1
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.55
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.81
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.51
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
113699,Kemperleye Way,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
