Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.34
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.45
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.65
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.51
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0022,L2 Active Power,kW,11.19
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0022,L1 Active Power,kW,11.42
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0022,N Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.6
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.07
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.19
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.8
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.15
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.05
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.32
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
113699,Kemperleye Way,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.38
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.6
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.88
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.83
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.96
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0022,L2 Active Power,kW,8.43
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.9
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0022,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.51
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.68
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.01
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.26
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.76
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.86
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
113699,Kemperleye Way,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.07
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.32
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.62
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0022,L3 Active Power,kW,7.3
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.36
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0022,L1 Active Power,kW,10.83
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0022,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.3
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.4
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.23
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.46
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.45
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.68
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.53
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,16.6
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
113699,Kemperleye Way,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.24
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.65
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.56
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0022,L3 Active Power,kW,8.22
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.68
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0022,L1 Active Power,kW,10.34
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0022,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.58
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.81
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.25
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.6
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.49
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.2
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.68
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,16.6
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
113699,Kemperleye Way,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.83
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.5
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.31
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0022,L3 Active Power,kW,8.2
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.39
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0022,L1 Active Power,kW,10.5
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0022,N Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.51
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.38
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.05
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.6
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.01
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.93
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.66
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,16.7
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
113699,Kemperleye Way,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.53
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.81
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.17
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.17
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.01
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.15
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0022,L1 Active Power,kW,12.43
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0022,N Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.91
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.2
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.23
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.1
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.35
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.61
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.84
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,16.8
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.8
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
113699,Kemperleye Way,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.71
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.98
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.48
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0022,L3 Active Power,kW,7.31
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0022,L2 Active Power,kW,8.64
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.57
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0022,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.24
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.43
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.28
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.62
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.62
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,16.9
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
113699,Kemperleye Way,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.95
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.43
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.99
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.0
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.29
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.23
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0022,N Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.36
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.78
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.92
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.54
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,16.9
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
113699,Kemperleye Way,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.9
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.56
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.16
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0022,L3 Active Power,kW,8.38
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0022,L2 Active Power,kW,6.73
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0022,L1 Active Power,kW,10.36
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0022,N Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.68
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.83
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.02
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.09
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.33
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,17.0
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
113699,Kemperleye Way,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.97
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.62
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.64
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.42
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0022,L3 Active Power,kW,7.12
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0022,L2 Active Power,kW,6.92
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0022,L1 Active Power,kW,9.99
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0022,N Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.88
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.64
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.66
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
