Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.53
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.7
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.67
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,17.0
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
113699,Kemperleye Way,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.13
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.59
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.65
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.35
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0022,L3 Active Power,kW,8.81
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.01
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0022,L1 Active Power,kW,9.54
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0022,N Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.39
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.34
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.88
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.45
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.75
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.55
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.3
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,17.1
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
113699,Kemperleye Way,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.34
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.36
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.73
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.32
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.5
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.08
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0022,L1 Active Power,kW,9.6
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0022,N Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.03
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.6
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.54
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.9
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.48
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,17.2
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
113699,Kemperleye Way,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.99
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.46
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.36
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.51
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0022,L3 Active Power,kW,7.63
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0022,L2 Active Power,kW,6.19
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0022,L1 Active Power,kW,9.26
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0022,N Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.15
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.17
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.08
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.5
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.4
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.18
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.5
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.2
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.95
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
113699,Kemperleye Way,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.06
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.04
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.53
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.27
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0022,L3 Active Power,kW,7.59
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0022,L2 Active Power,kW,5.75
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0022,L1 Active Power,kW,9.13
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0022,N Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.37
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.92
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.56
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.5
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.58
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.55
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.2
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,17.5
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
113699,Kemperleye Way,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.5
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.29
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.36
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.27
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.11
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0022,L3 Active Power,kW,8.02
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0022,L2 Active Power,kW,6.58
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0022,L1 Active Power,kW,9.27
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0022,N Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.35
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.38
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.34
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.4
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.01
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.01
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,17.5
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
113699,Kemperleye Way,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.13
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.51
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.29
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0022,L3 Active Power,kW,8.38
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0022,L2 Active Power,kW,6.8
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0022,L1 Active Power,kW,9.01
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0022,N Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.64
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,23.51
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.4
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.32
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.61
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.81
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.1
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,17.6
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
113699,Kemperleye Way,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.02
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.35
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.44
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0022,L3 Active Power,kW,7.99
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0022,L2 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0022,L1 Active Power,kW,8.97
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0022,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.36
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,25.33
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.23
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,71.1
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.3
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,104.0
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.77
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.58
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,17.7
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
113699,Kemperleye Way,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.11
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.43
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.68
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.25
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.3
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0022,L2 Active Power,kW,6.71
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0022,L1 Active Power,kW,9.79
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0022,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.7
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.77
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.92
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.45
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.8
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.9
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.08
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.55
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,17.8
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
113699,Kemperleye Way,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.1
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.64
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.63
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.38
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.81
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.68
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.66
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0022,N Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.28
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.43
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.89
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.3
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.79
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.57
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.1
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,17.9
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.55
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
113699,Kemperleye Way,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.53
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.26
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.66
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
