Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.29
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.11
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0022,L3 Active Power,kW,10.16
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.0
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.69
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0022,N Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.13
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.06
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.13
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.43
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.92
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.77
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.1
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,17.9
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.24
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
113699,Kemperleye Way,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.59
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.61
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.57
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.21
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.51
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.41
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0022,L2 Active Power,kW,6.94
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0022,L1 Active Power,kW,9.53
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0022,N Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.13
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,21.25
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.03
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.9
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.89
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.71
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.7
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
113699,Kemperleye Way,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.82
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.99
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.55
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.16
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.08
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0022,L2 Active Power,kW,6.82
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0022,L1 Active Power,kW,9.72
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0022,N Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.67
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.35
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.23
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.2
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.64
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.89
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.1
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,18.1
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
113699,Kemperleye Way,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.9
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.04
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.67
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0022,L3 Active Power,kW,9.62
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.05
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0022,L1 Active Power,kW,9.91
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0022,N Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.18
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.88
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.31
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.6
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.78
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.62
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.97
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,18.2
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
113699,Kemperleye Way,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.71
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.24
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.51
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.92
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.06
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.15
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0022,L1 Active Power,kW,10.81
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0022,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.72
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,25.7
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.18
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.9
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.3
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.18
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.47
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
113699,Kemperleye Way,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.86
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.42
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.64
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.92
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.88
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0022,L1 Active Power,kW,11.62
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0022,N Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.5
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.06
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,24.61
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.41
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.6
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.42
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.09
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.32
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
113699,Kemperleye Way,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.73
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.29
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.79
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.28
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0022,L3 Active Power,kW,10.11
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.68
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.53
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0022,N Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.87
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.31
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.55
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.2
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.78
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.68
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.24
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,18.4
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
113699,Kemperleye Way,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.69
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.74
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.19
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.42
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.28
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0022,L3 Active Power,kW,10.16
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0022,L2 Active Power,kW,6.96
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0022,L1 Active Power,kW,11.6
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0022,N Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.57
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,25.17
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.65
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,62.8
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.1
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,103.8
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.62
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.85
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.48
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
113699,Kemperleye Way,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.59
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.32
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.63
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.35
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.62
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0022,L2 Active Power,kW,6.77
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0022,L1 Active Power,kW,11.35
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0022,N Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.4
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,25.97
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.08
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.5
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.0
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.58
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.92
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.92
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.19
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
113699,Kemperleye Way,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.72
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.41
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.82
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0022,L3 Active Power,kW,15.8
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.42
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0022,L1 Active Power,kW,11.69
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0022,N Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,68.3
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.79
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,28.56
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.7
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,78.4
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.3
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,118.2
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.48
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.84
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
