Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.79
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.09
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.04
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
113699,Kemperleye Way,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.85
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.4
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.52
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0022,L3 Active Power,kW,11.71
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.35
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0022,L1 Active Power,kW,13.01
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0022,N Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.29
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,30.78
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.64
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,83.4
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,126.9
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.3
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.94
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.9
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,18.7
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.15
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.47
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.08
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
113699,Kemperleye Way,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.69
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.99
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.56
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.17
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.16
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.21
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0022,L2 Active Power,kW,8.16
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0022,L1 Active Power,kW,12.26
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0022,N Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.3
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.28
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,30.21
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.06
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,124.6
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.61
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.86
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.01
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,18.8
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.22
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.89
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
113699,Kemperleye Way,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.77
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.27
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.99
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.2
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.34
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.32
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0022,L1 Active Power,kW,12.94
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0022,N Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.28
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,31.27
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.05
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,73.9
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.5
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,129.0
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.23
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,18.8
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.61
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.52
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
113699,Kemperleye Way,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.87
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.08
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.5
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0022,L3 Active Power,kW,10.74
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.89
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0022,L1 Active Power,kW,13.53
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0022,N Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.9
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.4
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.77
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,28.77
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.7
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,69.4
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.6
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,118.6
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.92
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.43
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.62
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,18.9
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.3
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.31
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
113699,Kemperleye Way,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.87
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.18
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.2
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.29
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.17
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.3
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.19
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0022,L1 Active Power,kW,13.49
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0022,N Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.4
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.36
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,29.65
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.18
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,122.4
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.23
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.06
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.69
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,19.0
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.08
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
113699,Kemperleye Way,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.76
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.39
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.35
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.22
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.63
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0022,L3 Active Power,kW,9.85
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.16
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0022,L1 Active Power,kW,14.66
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0022,N Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,63.8
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.77
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,30.63
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.92
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,75.1
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,127.0
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.72
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.22
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.73
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,19.1
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.11
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.41
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
113699,Kemperleye Way,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.13
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.76
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.37
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.26
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.52
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0022,L3 Active Power,kW,10.47
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0022,L2 Active Power,kW,9.47
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0022,L1 Active Power,kW,14.9
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0022,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,21.01
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.57
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.31
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.3
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.0
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.81
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.03
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,19.2
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
113699,Kemperleye Way,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.73
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.99
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.69
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.17
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.09
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0022,L3 Active Power,kW,10.28
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0022,L2 Active Power,kW,8.96
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0022,L1 Active Power,kW,15.51
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0022,N Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.75
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,24.3
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.37
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.2
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.3
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.02
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.83
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,19.3
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.78
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.29
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
113699,Kemperleye Way,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.47
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.73
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0022,L3 Active Power,kW,10.13
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0022,L2 Active Power,kW,8.96
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0022,L1 Active Power,kW,14.26
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0022,N Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.17
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,25.05
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.29
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.0
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,104.7
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.43
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.87
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.72
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.2
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.71
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
113699,Kemperleye Way,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.19
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.93
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.04
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.53
