Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0022,L3 Active Power,kW,11.03
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.23
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0022,L1 Active Power,kW,13.88
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0022,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,22.06
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,23.7
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.44
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,68.3
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.4
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.1
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.99
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.35
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.26
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.21
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
113699,Kemperleye Way,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.78
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.11
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.0
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.92
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0022,L3 Active Power,kW,11.22
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0022,L2 Active Power,kW,10.13
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0022,L1 Active Power,kW,15.51
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0022,N Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,67.8
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,23.07
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,23.41
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.62
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.6
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.0
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.63
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.35
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.85
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,19.6
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.71
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.01
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
113699,Kemperleye Way,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.46
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.34
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.02
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0022,L3 Active Power,kW,10.57
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.92
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0022,L1 Active Power,kW,16.18
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0022,N Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,70.1
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.48
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.19
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.46
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,60.1
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,102.2
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.4
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.31
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.3
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.27
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,19.6
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.82
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.76
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
113699,Kemperleye Way,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.03
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.38
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.06
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0022,L3 Active Power,kW,11.32
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0022,L2 Active Power,kW,11.69
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0022,L1 Active Power,kW,15.48
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0022,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.49
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,24.55
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.97
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.6
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.74
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.29
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.56
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,16.9
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.91
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
113699,Kemperleye Way,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.55
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.7
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.07
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.48
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0022,L3 Active Power,kW,10.08
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0022,L2 Active Power,kW,14.21
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0022,L1 Active Power,kW,14.92
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0022,N Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.7
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.47
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,23.25
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.89
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.4
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.0
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.4
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.3
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.42
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,17.1
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.47
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.29
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
113699,Kemperleye Way,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.85
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.78
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.07
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.43
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.17
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0022,L2 Active Power,kW,14.51
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0022,L1 Active Power,kW,18.01
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0022,N Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,77.6
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.2
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.93
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.63
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.5
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.49
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.88
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.7
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.11
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.41
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
113699,Kemperleye Way,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.92
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.53
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.32
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.27
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0022,L3 Active Power,kW,13.56
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0022,L2 Active Power,kW,14.72
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0022,L1 Active Power,kW,19.1
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0022,N Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.1
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.85
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.0
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.66
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.9
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.7
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.44
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.87
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,17.4
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.76
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.64
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.95
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
113699,Kemperleye Way,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.14
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.27
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.15
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.31
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0022,L3 Active Power,kW,13.15
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0022,L2 Active Power,kW,15.87
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0022,L1 Active Power,kW,19.32
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0022,N Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,82.0
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.39
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.43
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.49
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.5
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.97
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.24
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.77
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,17.6
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.73
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
113699,Kemperleye Way,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.13
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.88
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.38
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.29
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0022,L3 Active Power,kW,12.79
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0022,L2 Active Power,kW,14.66
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0022,L1 Active Power,kW,18.48
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0022,N Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,63.8
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.84
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.14
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.11
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.2
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.3
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.18
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.99
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.82
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,17.7
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.67
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.78
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
113699,Kemperleye Way,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.59
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.43
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.67
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0022,L3 Active Power,kW,12.21
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0022,L2 Active Power,kW,14.28
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0022,L1 Active Power,kW,18.26
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0022,N Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,62.3
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.3
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.65
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.09
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.14
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.5
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.1
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.33
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.56
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,17.9
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
