Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.19
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.63
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
113699,Kemperleye Way,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.45
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.27
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.86
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0022,L3 Active Power,kW,13.33
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0022,L2 Active Power,kW,14.86
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0022,L1 Active Power,kW,18.34
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0022,N Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.7
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.41
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.58
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,18.07
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.6
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.64
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.33
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.74
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.83
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.04
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.01
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
113699,Kemperleye Way,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.4
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.89
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.76
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.05
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0022,L3 Active Power,kW,13.52
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0022,L2 Active Power,kW,14.69
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0022,L1 Active Power,kW,20.21
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0022,N Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,63.7
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,85.5
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.42
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.58
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.64
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.3
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.8
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.52
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.82
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.09
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.3
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,18.2
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.98
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.71
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
113699,Kemperleye Way,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.97
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.14
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.87
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0022,L3 Active Power,kW,13.87
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0022,L2 Active Power,kW,14.96
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0022,L1 Active Power,kW,20.86
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0022,N Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.2
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,88.5
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.88
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.07
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,20.8
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.9
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.1
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.0
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.54
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.47
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.22
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.5
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.27
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.64
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.75
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
113699,Kemperleye Way,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.2
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.96
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.85
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0022,L3 Active Power,kW,15.37
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0022,L2 Active Power,kW,15.44
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0022,L1 Active Power,kW,19.78
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0022,N Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,66.5
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,83.9
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.76
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.26
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,20.4
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.2
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.4
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.16
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.23
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.53
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.49
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.89
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.56
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
113699,Kemperleye Way,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.43
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.0
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.76
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0022,L3 Active Power,kW,15.37
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0022,L2 Active Power,kW,20.13
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0022,L1 Active Power,kW,21.6
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0022,N Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.5
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,85.0
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.3
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.85
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.22
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.89
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.1
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.9
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.9
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.04
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.66
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.32
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.69
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.02
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.57
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
113699,Kemperleye Way,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.46
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.14
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.87
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0022,L3 Active Power,kW,16.16
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0022,L2 Active Power,kW,21.67
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0022,L1 Active Power,kW,17.95
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0022,N Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,92.1
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.4
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.98
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.43
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.7
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.96
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.34
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.05
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,18.7
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.98
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.12
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.3
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
113699,Kemperleye Way,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.36
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.17
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.88
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0022,L3 Active Power,kW,21.82
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0022,L2 Active Power,kW,28.5
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0022,L1 Active Power,kW,22.75
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0022,N Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.2
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,119.7
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,97.6
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.58
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.5
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,19.3
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.8
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.46
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.53
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.45
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.1
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,18.8
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.22
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.7
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.38
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
113699,Kemperleye Way,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.78
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.34
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.31
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0022,L3 Active Power,kW,34.55
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0022,L2 Active Power,kW,28.21
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0022,L1 Active Power,kW,22.43
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0022,N Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,144.6
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,122.3
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.55
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.47
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,22.08
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.4
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.31
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.38
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.23
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,18.8
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.18
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.41
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.05
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
113699,Kemperleye Way,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.64
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.15
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.64
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.44
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0022,L3 Active Power,kW,40.03
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0022,L2 Active Power,kW,15.46
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0022,L1 Active Power,kW,24.69
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0022,N Current (RMS),A,99.2
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,165.6
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,66.5
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,103.9
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.19
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.6
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,21.09
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.9
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.4
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.73
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.77
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.25
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,18.9
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,69.6
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.98
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.66
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
113699,Kemperleye Way,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.81
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.97
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.47
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.46
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0022,L3 Active Power,kW,29.88
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0022,L2 Active Power,kW,24.27
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0022,L1 Active Power,kW,29.07
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0022,N Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,125.4
