Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,101.8
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,121.9
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.05
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.73
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,23.24
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.7
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.1
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,97.0
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.0
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.8
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.05
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,19.0
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.74
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.78
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.84
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
113699,Kemperleye Way,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.48
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.09
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.89
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0022,L3 Active Power,kW,26.78
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0022,L2 Active Power,kW,23.48
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0022,L1 Active Power,kW,34.27
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0022,N Current (RMS),A,62.8
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,112.3
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,99.4
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,143.7
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.33
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.16
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.62
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.2
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.3
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.34
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.77
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,19.1
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.94
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.75
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,78.54
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
113699,Kemperleye Way,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.42
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.65
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.4
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0022,L3 Active Power,kW,25.27
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0022,L2 Active Power,kW,20.29
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0022,L1 Active Power,kW,40.52
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0022,N Current (RMS),A,89.8
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,106.8
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,85.8
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,169.2
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.35
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.95
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.12
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.1
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.71
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.75
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,19.1
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.74
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.57
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.8
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,161.0
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
113699,Kemperleye Way,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.82
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.17
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.66
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0022,L3 Active Power,kW,23.89
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0022,L2 Active Power,kW,20.21
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0022,L1 Active Power,kW,37.72
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0022,N Current (RMS),A,84.7
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,101.9
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,85.8
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,158.0
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.39
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.28
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,25.97
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,54.7
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.0
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,109.7
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.98
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.52
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,19.2
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.07
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.38
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.87
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,167.9
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
113699,Kemperleye Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.69
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.15
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.35
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0022,L3 Active Power,kW,22.74
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0022,L2 Active Power,kW,25.64
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0022,L1 Active Power,kW,31.41
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0022,N Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,97.3
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,109.5
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,133.5
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.26
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.56
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,21.73
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.4
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,92.6
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.2
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.64
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.1
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,19.3
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.88
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.64
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.13
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
113699,Kemperleye Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.1
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.19
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.46
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0022,L3 Active Power,kW,25.55
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0022,L2 Active Power,kW,29.81
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0022,L1 Active Power,kW,26.75
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0022,N Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,109.3
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,126.0
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,113.1
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.49
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.47
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,21.13
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,99.4
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.2
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.07
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.79
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.85
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.22
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.25
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.19
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
113699,Kemperleye Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.36
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.47
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.36
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0022,L3 Active Power,kW,36.43
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0022,L2 Active Power,kW,19.72
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0022,L1 Active Power,kW,23.62
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0022,N Current (RMS),A,80.9
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,151.7
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,83.5
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.9
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.05
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.65
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,20.43
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.6
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.9
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.2
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.04
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.6
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,77.04
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.58
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.45
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,162.8
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
113699,Kemperleye Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.95
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.9
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.19
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0022,L3 Active Power,kW,37.07
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0022,L2 Active Power,kW,20.64
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0022,L1 Active Power,kW,25.18
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0022,N Current (RMS),A,81.9
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,154.1
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,88.0
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,106.2
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.91
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,24.62
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.48
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.1
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,103.0
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.9
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.2
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.87
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.49
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.7
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.13
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.04
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.33
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.6
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
113699,Kemperleye Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.46
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.32
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.44
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0022,L3 Active Power,kW,36.45
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0022,L2 Active Power,kW,30.71
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0022,L1 Active Power,kW,30.35
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0022,N Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,152.0
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,127.5
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,127.4
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.29
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,24.57
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.67
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.0
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,102.6
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.47
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.53
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.19
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,72.67
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.13
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.65
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
113699,Kemperleye Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.85
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.18
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.51
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.5
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0022,L3 Active Power,kW,32.76
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0022,L2 Active Power,kW,27.28
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0022,L1 Active Power,kW,37.8
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0022,N Current (RMS),A,68.9
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,137.6
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,114.8
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,157.6
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.08
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.78
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,19.02
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.2
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.2
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.69
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.03
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.84
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
