Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.39
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.26
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.16
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
113699,Kemperleye Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.87
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,13.12
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.66
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.5
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0022,L3 Active Power,kW,27.67
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0022,L2 Active Power,kW,30.99
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0022,L1 Active Power,kW,39.22
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0022,N Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,115.6
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,129.1
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,163.7
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.62
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.36
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.43
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.3
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.1
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.0
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.79
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.8
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.47
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.95
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.27
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.78
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
113699,Kemperleye Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.81
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.39
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.7
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0022,L3 Active Power,kW,27.29
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0022,L2 Active Power,kW,28.91
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0022,L1 Active Power,kW,36.99
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0022,N Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,115.6
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,120.5
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,156.3
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,25.16
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.92
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.0
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,109.3
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.0
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.2
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.63
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.87
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.09
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.89
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.09
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.79
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
113699,Kemperleye Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.56
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.98
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.88
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.5
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0022,L3 Active Power,kW,24.69
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0022,L2 Active Power,kW,21.77
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0022,L1 Active Power,kW,44.45
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0022,N Current (RMS),A,104.8
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,104.5
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,92.3
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,185.0
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.25
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,23.87
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.29
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.4
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.5
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.0
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.01
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.32
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.5
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.69
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,86.94
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,167.0
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
113699,Kemperleye Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.43
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.62
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.92
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0022,L3 Active Power,kW,23.37
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0022,L2 Active Power,kW,21.82
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0022,L1 Active Power,kW,44.06
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0022,N Current (RMS),A,108.9
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,99.3
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,92.6
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,184.3
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.79
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,25.28
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.9
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.9
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.2
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.1
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.29
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.02
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.7
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.01
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,90.9
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,188.3
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
113699,Kemperleye Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.8
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.5
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.49
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.64
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0022,L3 Active Power,kW,23.24
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0022,L2 Active Power,kW,23.01
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0022,L1 Active Power,kW,39.86
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0022,N Current (RMS),A,96.5
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,98.7
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,97.2
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,168.4
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.48
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,26.26
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,23.38
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,109.3
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,98.6
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.89
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.4
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.06
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,19.3
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.11
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.16
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,83.95
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,162.9
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
113699,Kemperleye Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.4
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.93
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.37
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.3
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.5
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.63
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.34
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0022,L3 Active Power,kW,25.9
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0022,L2 Active Power,kW,21.36
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0022,L1 Active Power,kW,29.08
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0022,N Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,110.1
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,90.7
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,123.0
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.16
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,27.95
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,25.2
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.7
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,116.4
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,105.9
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.46
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.47
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.89
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,19.3
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.93
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.71
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.56
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
113699,Kemperleye Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.69
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.59
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.21
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0022,L3 Active Power,kW,27.31
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0022,L2 Active Power,kW,27.21
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0022,L1 Active Power,kW,30.86
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0022,N Current (RMS),A,63.9
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,116.8
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,114.4
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,131.4
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,28.24
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,27.15
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,25.3
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,118.5
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,112.9
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,106.8
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.91
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.73
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.18
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,19.2
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.15
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.68
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.55
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
113699,Kemperleye Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.66
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.09
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.25
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.3
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0022,L3 Active Power,kW,22.19
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0022,L2 Active Power,kW,27.99
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0022,L1 Active Power,kW,36.09
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0022,N Current (RMS),A,80.9
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,95.7
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,117.3
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,154.0
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,27.67
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,26.68
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,21.11
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,116.2
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,111.6
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.0
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.21
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.31
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.03
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.43
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,19.1
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.82
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.78
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,82.89
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
113699,Kemperleye Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.28
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.56
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.87
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0022,L3 Active Power,kW,26.5
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0022,L2 Active Power,kW,38.63
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0022,L1 Active Power,kW,40.96
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0022,N Current (RMS),A,87.8
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,113.5
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,160.8
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,172.5
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,29.55
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,30.16
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,22.25
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,124.3
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,125.7
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.9
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.35
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.62
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.27
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,19.0
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,79.67
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.97
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,87.36
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
113699,Kemperleye Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.11
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,15.05
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.1
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.44
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0022,L3 Active Power,kW,29.54
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0022,L2 Active Power,kW,34.15
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0022,L1 Active Power,kW,39.63
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0022,N Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,125.9
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,143.5
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,167.8
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
