Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,30.5
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,30.67
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,21.36
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,54.8
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,128.6
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,128.5
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.1
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.38
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.95
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.25
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,18.8
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.47
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.87
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,86.69
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
113699,Kemperleye Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.25
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.37
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.5
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.2
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0022,L3 Active Power,kW,33.49
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0022,L2 Active Power,kW,33.91
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0022,L1 Active Power,kW,44.63
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0022,N Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,142.5
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,142.2
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,187.8
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,27.28
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,29.4
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.27
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,115.4
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,123.9
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.0
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.62
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.79
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.4
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.5
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,87.63
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.47
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,89.8
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.9
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.6
113699,Kemperleye Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.7
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.98
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.54
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,21.55
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,90.9
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0022,L3 Active Power,kW,43.0
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0022,L2 Active Power,kW,30.71
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0022,L1 Active Power,kW,44.99
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0022,N Current (RMS),A,77.6
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,182.9
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,129.4
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,189.8
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,27.39
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,24.77
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,25.83
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,116.2
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.1
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,110.0
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.45
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.05
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.05
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,90.82
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.07
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,97.42
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.6
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
113699,Kemperleye Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,15.61
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.05
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,17.26
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,74.3
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0022,L3 Active Power,kW,47.33
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0022,L2 Active Power,kW,41.96
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0022,L1 Active Power,kW,41.19
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0022,N Current (RMS),A,69.1
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,200.0
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,175.5
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,175.8
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,25.35
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,24.84
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,30.67
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,107.8
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.0
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,129.7
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.27
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.47
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.33
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,18.1
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,103.56
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,81.32
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,93.46
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,159.6
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,438.2
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
113699,Kemperleye Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.3
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,15.92
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.98
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.16
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.7
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0022,L3 Active Power,kW,37.25
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0022,L2 Active Power,kW,35.12
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0022,L1 Active Power,kW,31.01
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0022,N Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,158.1
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,148.7
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,131.5
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,25.53
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,26.26
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,25.32
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,108.3
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,110.3
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,106.8
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.94
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.39
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.3
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,17.9
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,90.64
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.74
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.8
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.7
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
113699,Kemperleye Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.11
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.07
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.35
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0022,L3 Active Power,kW,34.47
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0022,L2 Active Power,kW,36.22
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0022,L1 Active Power,kW,34.8
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0022,N Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,146.0
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,151.4
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,147.5
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.17
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,32.69
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,25.29
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.0
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,136.8
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,107.2
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.99
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.41
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.0
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,17.8
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.74
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,86.38
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.44
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
113699,Kemperleye Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.1
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.27
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.89
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0022,L3 Active Power,kW,35.44
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0022,L2 Active Power,kW,39.82
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0022,L1 Active Power,kW,36.92
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0022,N Current (RMS),A,58.3
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,150.5
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,166.9
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,156.4
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.47
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,32.16
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,25.52
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.9
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,135.4
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,108.2
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.85
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.53
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.95
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,17.7
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,81.86
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,81.79
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.29
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
113699,Kemperleye Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.2
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.9
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.47
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0022,L3 Active Power,kW,37.19
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0022,L2 Active Power,kW,33.35
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0022,L1 Active Power,kW,36.33
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0022,N Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,156.9
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,141.0
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,153.7
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.39
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,25.62
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,25.4
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.0
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.8
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,107.3
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.67
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.32
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.66
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,17.6
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,84.45
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.18
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.86
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
113699,Kemperleye Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.72
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.47
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.98
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0022,L3 Active Power,kW,36.13
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0022,L2 Active Power,kW,31.12
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0022,L1 Active Power,kW,40.92
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0022,N Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,152.8
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,130.5
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,172.5
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.84
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,24.88
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,27.54
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,54.3
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.5
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,104.3
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,116.2
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.65
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.02
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.52
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,17.5
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.34
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.5
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,81.96
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
113699,Kemperleye Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.48
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.22
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.76
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0022,L3 Active Power,kW,33.25
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0022,L2 Active Power,kW,33.65
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0022,L1 Active Power,kW,33.89
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0022,N Current (RMS),A,56.5
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,140.4
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,140.2
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,144.1
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.77
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,26.76
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.81
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,54.7
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.6
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,112.6
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.6
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.71
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.96
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.97
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,17.4
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.22
