Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.59
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.43
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
113699,Kemperleye Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.39
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.68
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.48
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0022,L3 Active Power,kW,32.23
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0022,L2 Active Power,kW,30.85
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0022,L1 Active Power,kW,35.39
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0022,N Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,135.6
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,128.8
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,149.8
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.25
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.89
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,20.93
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.3
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.2
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.1
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.29
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.94
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.49
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,17.4
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.17
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.36
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.29
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
113699,Kemperleye Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.92
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.95
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.41
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0022,L3 Active Power,kW,29.42
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0022,L2 Active Power,kW,26.23
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0022,L1 Active Power,kW,37.19
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0022,N Current (RMS),A,64.6
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,125.1
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,109.8
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,155.3
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.47
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.33
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.72
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.4
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.0
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.93
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.47
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,17.4
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.74
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.99
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,68.6
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
113699,Kemperleye Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.2
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.71
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.34
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.31
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0022,L3 Active Power,kW,20.43
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0022,L2 Active Power,kW,31.11
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0022,L1 Active Power,kW,35.68
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0022,N Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,129.8
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,151.4
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.08
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.32
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.16
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.1
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.69
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.67
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.33
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,17.4
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.4
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.81
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.51
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
113699,Kemperleye Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.0
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.79
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.25
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0022,L3 Active Power,kW,21.68
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0022,L2 Active Power,kW,27.32
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0022,L1 Active Power,kW,30.36
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0022,N Current (RMS),A,60.1
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.1
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,114.6
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,127.7
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.79
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.59
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.5
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.7
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.87
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.0
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.03
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,17.5
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.34
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.7
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.14
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
113699,Kemperleye Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.15
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.59
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.73
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0022,L3 Active Power,kW,17.68
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0022,L2 Active Power,kW,29.21
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0022,L1 Active Power,kW,29.37
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0022,N Current (RMS),A,73.1
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,123.3
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,123.3
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.29
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,23.1
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.01
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.7
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.3
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.01
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.08
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,17.5
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.13
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.65
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.19
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
113699,Kemperleye Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.74
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.49
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.21
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0022,L3 Active Power,kW,18.08
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0022,L2 Active Power,kW,29.05
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0022,L1 Active Power,kW,27.08
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0022,N Current (RMS),A,65.8
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,78.7
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,123.2
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,114.3
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.49
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,24.18
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.16
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.6
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.65
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.69
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.51
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,17.6
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.96
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.41
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.96
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
113699,Kemperleye Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.58
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.54
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.16
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0022,L3 Active Power,kW,22.48
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0022,L2 Active Power,kW,21.45
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0022,L1 Active Power,kW,23.85
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0022,N Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,97.2
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,91.2
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,100.9
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.61
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.06
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.14
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.4
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.28
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.58
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.27
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,17.6
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.94
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.63
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.42
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
113699,Kemperleye Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.15
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.75
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.83
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0022,L3 Active Power,kW,18.79
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0022,L2 Active Power,kW,23.02
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0022,L1 Active Power,kW,26.07
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0022,N Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,82.7
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,97.6
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,109.9
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.15
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.38
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.47
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.0
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.15
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.74
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.35
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,17.7
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.25
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.89
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.73
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
113699,Kemperleye Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.45
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.1
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.61
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.04
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0022,L3 Active Power,kW,15.79
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0022,L2 Active Power,kW,20.54
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0022,L1 Active Power,kW,20.09
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0022,N Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.1
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,86.9
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,85.8
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.19
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.21
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.52
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.2
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.7
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.54
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.02
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.76
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,17.8
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.97
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.87
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.99
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
113699,Kemperleye Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.85
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.24
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.53
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.55
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0022,L3 Active Power,kW,14.73
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0022,L2 Active Power,kW,18.56
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0022,L1 Active Power,kW,21.74
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0022,N Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,65.8
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.1
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.0
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.66
