Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.01
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.06
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.8
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.6
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.34
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.77
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.85
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,17.9
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.58
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.19
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
113699,Kemperleye Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.33
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.41
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.2
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.2
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0022,L3 Active Power,kW,15.59
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0022,L2 Active Power,kW,22.24
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0022,L1 Active Power,kW,15.75
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0022,N Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,94.0
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.19
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.57
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.42
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.9
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.15
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.92
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.84
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.26
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.15
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
113699,Kemperleye Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.3
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.04
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.82
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.55
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0022,L2 Active Power,kW,17.67
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0022,L1 Active Power,kW,18.88
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0022,N Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.4
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.1
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.1
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.28
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.54
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.3
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.8
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.8
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.31
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.92
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.8
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.31
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
113699,Kemperleye Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.62
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.78
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.06
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0022,L3 Active Power,kW,17.21
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0022,L2 Active Power,kW,17.88
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0022,L1 Active Power,kW,15.44
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0022,N Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,67.1
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.52
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.18
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.69
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.61
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.9
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.58
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,18.1
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.76
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
113699,Kemperleye Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.17
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.96
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.83
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0022,L3 Active Power,kW,16.95
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0022,L2 Active Power,kW,22.64
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0022,L1 Active Power,kW,21.37
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0022,N Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.8
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,95.3
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.4
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.25
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.03
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.52
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.68
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.39
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.22
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,18.1
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.06
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.02
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.94
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
113699,Kemperleye Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.44
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.96
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.65
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.67
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0022,L3 Active Power,kW,16.01
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0022,L2 Active Power,kW,19.41
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0022,L1 Active Power,kW,25.33
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0022,N Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,82.4
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,106.7
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.47
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.72
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.37
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.88
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.06
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.96
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,18.1
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.32
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.83
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.34
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
113699,Kemperleye Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.5
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.82
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.47
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.64
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0022,L3 Active Power,kW,19.67
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0022,L2 Active Power,kW,18.12
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0022,L1 Active Power,kW,30.92
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0022,N Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,83.6
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,76.9
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,130.5
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.74
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.01
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.57
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.6
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.21
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.22
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.88
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,18.1
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.44
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.81
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.01
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
113699,Kemperleye Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.48
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.27
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.76
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.0
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0022,L3 Active Power,kW,18.05
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0022,L2 Active Power,kW,22.98
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0022,L1 Active Power,kW,25.87
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0022,N Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.0
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,95.9
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.0
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.28
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.18
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.3
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.55
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.24
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.85
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.15
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.03
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
113699,Kemperleye Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.41
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.35
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.34
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.6
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0022,L3 Active Power,kW,18.93
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0022,L2 Active Power,kW,22.65
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0022,L1 Active Power,kW,23.19
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0022,N Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,80.5
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,94.9
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,98.3
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.69
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.89
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.23
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.89
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.96
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.48
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.84
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
113699,Kemperleye Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.27
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.73
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.0
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.19
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0022,L3 Active Power,kW,18.2
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0022,L2 Active Power,kW,15.35
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0022,L1 Active Power,kW,19.3
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0022,N Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.6
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,66.6
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,82.6
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.64
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.4
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.67
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.64
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.21
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.18
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.2
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
