Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
113699,Kemperleye Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.18
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.23
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.18
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0022,L3 Active Power,kW,18.88
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0022,L2 Active Power,kW,15.39
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0022,L1 Active Power,kW,21.59
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0022,N Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,80.7
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.1
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.3
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.15
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.47
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.17
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.07
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.35
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.81
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
113699,Kemperleye Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.38
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.63
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.47
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.85
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0022,L3 Active Power,kW,19.46
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0022,L2 Active Power,kW,15.22
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0022,L1 Active Power,kW,25.82
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0022,N Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.4
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,109.6
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.37
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.51
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.26
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.19
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.46
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.09
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.68
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.66
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
113699,Kemperleye Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.37
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.46
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.69
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.55
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.63
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0022,L3 Active Power,kW,13.87
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0022,L2 Active Power,kW,16.9
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0022,L1 Active Power,kW,25.34
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0022,N Current (RMS),A,60.5
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.1
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,107.0
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.14
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.3
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.16
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.14
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.51
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.85
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,17.9
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.61
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.91
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
113699,Kemperleye Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.41
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.62
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.04
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0022,L3 Active Power,kW,12.62
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0022,L2 Active Power,kW,18.71
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0022,L1 Active Power,kW,20.58
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0022,N Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,81.1
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.16
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.84
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.71
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.94
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.56
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,17.9
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.07
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.19
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
113699,Kemperleye Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.36
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.56
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.61
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.72
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0022,L3 Active Power,kW,18.13
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0022,L2 Active Power,kW,18.34
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0022,L1 Active Power,kW,21.68
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0022,N Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.4
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.32
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.68
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.16
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.1
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.81
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.42
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,17.8
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.82
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.53
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
113699,Kemperleye Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.45
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.77
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.93
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.77
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0022,L3 Active Power,kW,15.08
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0022,L2 Active Power,kW,17.33
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0022,L1 Active Power,kW,17.94
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0022,N Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,67.1
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.0
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.75
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.1
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.26
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.1
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.38
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.85
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.44
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,17.8
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.22
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
113699,Kemperleye Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.44
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.65
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.24
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.01
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0022,L3 Active Power,kW,13.17
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0022,L2 Active Power,kW,17.94
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0022,L1 Active Power,kW,16.41
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0022,N Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.5
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,70.9
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.98
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.15
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.71
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.36
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.78
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,17.7
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.11
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
113699,Kemperleye Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.94
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.18
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.15
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0022,L3 Active Power,kW,15.79
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0022,L2 Active Power,kW,19.74
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0022,L1 Active Power,kW,15.19
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0022,N Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,68.4
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,85.6
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.25
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.94
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.02
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.2
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.24
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.35
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,17.6
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.1
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
113699,Kemperleye Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.8
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.53
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.47
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0022,L3 Active Power,kW,13.79
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0022,L2 Active Power,kW,16.79
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0022,L1 Active Power,kW,14.7
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0022,N Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.15
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.08
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.4
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.77
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.05
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.93
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,17.6
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.45
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
113699,Kemperleye Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.54
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.42
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.77
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0022,L3 Active Power,kW,12.98
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0022,L2 Active Power,kW,18.59
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0022,L1 Active Power,kW,18.53
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0022,N Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.75
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.76
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.33
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.0
