Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.03
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.32
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.03
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,17.5
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.1
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
113699,Kemperleye Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.16
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.61
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.31
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.62
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0022,L2 Active Power,kW,16.67
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0022,L1 Active Power,kW,16.29
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0022,N Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.9
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,70.9
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.84
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.3
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.62
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.99
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.0
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.35
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,17.4
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.58
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
113699,Kemperleye Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.11
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.49
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.72
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0022,L3 Active Power,kW,12.14
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0022,L2 Active Power,kW,15.18
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0022,L1 Active Power,kW,18.64
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0022,N Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,65.8
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.9
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.2
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.85
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.0
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.74
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.41
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.46
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.93
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.82
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
113699,Kemperleye Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.66
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.28
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.3
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.45
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0022,L3 Active Power,kW,12.91
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0022,L2 Active Power,kW,17.7
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0022,L1 Active Power,kW,16.68
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0022,N Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,76.1
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.62
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.63
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.74
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.12
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.78
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.49
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,17.2
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.41
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.36
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
113699,Kemperleye Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.99
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.88
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.58
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.91
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0022,L3 Active Power,kW,16.17
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0022,L2 Active Power,kW,19.07
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0022,L1 Active Power,kW,17.38
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0022,N Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,81.9
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,74.7
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.98
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.64
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.31
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.2
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.1
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.74
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.83
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.7
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,17.1
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.77
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.31
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
113699,Kemperleye Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.78
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.87
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.18
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.74
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0022,L3 Active Power,kW,19.86
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0022,L2 Active Power,kW,17.81
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0022,L1 Active Power,kW,19.52
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0022,N Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,86.1
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.9
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,83.3
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.23
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.92
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.94
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.99
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.07
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.69
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,17.0
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.96
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.97
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
113699,Kemperleye Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.94
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.8
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.09
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.95
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0022,L3 Active Power,kW,21.5
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0022,L2 Active Power,kW,17.3
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0022,L1 Active Power,kW,18.35
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0022,N Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.2
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.1
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.4
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.69
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.84
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.36
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.73
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.98
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.88
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,16.8
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.72
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.21
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
113699,Kemperleye Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.11
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.87
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.41
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.38
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0022,L3 Active Power,kW,18.3
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0022,L2 Active Power,kW,15.24
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0022,L1 Active Power,kW,18.03
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0022,N Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,78.2
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.6
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.56
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.18
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.0
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.65
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.68
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,16.6
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.77
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
113699,Kemperleye Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.43
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.2
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.9
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.36
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0022,L3 Active Power,kW,14.43
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0022,L2 Active Power,kW,15.84
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0022,L1 Active Power,kW,16.62
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0022,N Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.9
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,68.1
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.94
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.61
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.03
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.1
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.16
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.23
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.03
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.73
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.57
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.04
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
113699,Kemperleye Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.15
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.15
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.55
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0022,L3 Active Power,kW,14.69
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0022,L2 Active Power,kW,16.94
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0022,L1 Active Power,kW,16.12
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0022,N Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.3
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.1
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.14
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.57
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.9
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.5
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.94
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.99
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.98
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.17
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
113699,Kemperleye Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.51
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
