Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.07
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.27
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.5
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0022,L3 Active Power,kW,12.34
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0022,L2 Active Power,kW,20.51
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0022,L1 Active Power,kW,17.63
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0022,N Current (RMS),A,62.1
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,87.0
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.23
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.82
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.64
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.1
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.2
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.74
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.55
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.14
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.96
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
113699,Kemperleye Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.44
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.04
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.97
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.05
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0022,L3 Active Power,kW,13.09
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0022,L2 Active Power,kW,17.21
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0022,L1 Active Power,kW,17.99
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0022,N Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,73.9
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.9
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.1
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.03
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.72
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.82
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.28
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.53
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,15.9
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.05
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.29
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
113699,Kemperleye Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.54
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.29
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.87
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.35
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0022,L3 Active Power,kW,16.88
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0022,L2 Active Power,kW,15.03
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0022,L1 Active Power,kW,16.81
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0022,N Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.6
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.6
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.22
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.94
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.46
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.6
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.2
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.74
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.54
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.52
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,15.8
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.38
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.14
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
113699,Kemperleye Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.74
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.82
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.23
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.64
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.9
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0022,L3 Active Power,kW,19.08
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0022,L2 Active Power,kW,16.36
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0022,L1 Active Power,kW,16.42
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0022,N Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,80.2
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.32
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.51
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.07
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.54
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.65
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.82
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,15.7
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.75
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.95
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
113699,Kemperleye Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.67
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.62
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.73
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.37
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.63
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0022,L3 Active Power,kW,18.36
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0022,L2 Active Power,kW,15.9
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0022,L1 Active Power,kW,21.37
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0022,N Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.8
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.3
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.77
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.37
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.9
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.9
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.5
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.23
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.31
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.86
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,15.6
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.98
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.5
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
113699,Kemperleye Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.96
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.58
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.07
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.77
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0022,L3 Active Power,kW,17.97
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0022,L2 Active Power,kW,18.76
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0022,L1 Active Power,kW,25.53
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0022,N Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,107.7
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.81
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.46
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,19.76
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.5
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.1
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.83
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.76
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.99
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,15.6
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.19
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.05
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.05
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
113699,Kemperleye Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.05
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.79
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.82
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0022,L3 Active Power,kW,22.94
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0022,L2 Active Power,kW,17.32
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0022,L1 Active Power,kW,25.1
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0022,N Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,100.3
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,107.2
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.97
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.02
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.72
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.5
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.5
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.18
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,15.6
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.2
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.28
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.82
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
113699,Kemperleye Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.79
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.57
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.45
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.86
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.83
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0022,L3 Active Power,kW,16.1
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0022,L2 Active Power,kW,21.42
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0022,L1 Active Power,kW,20.69
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0022,N Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.8
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,90.5
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,87.9
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.81
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.19
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.95
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.5
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.49
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.22
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.17
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,15.6
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.98
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.29
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.66
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
113699,Kemperleye Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.98
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.47
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.76
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.16
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0022,L3 Active Power,kW,12.81
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0022,L2 Active Power,kW,19.29
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0022,L1 Active Power,kW,24.76
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0022,N Current (RMS),A,62.3
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,83.7
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,104.6
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.8
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.93
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.16
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.6
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.67
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.47
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,15.6
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.55
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
113699,Kemperleye Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.51
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.25
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.87
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.22
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0022,L3 Active Power,kW,12.85
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0022,L2 Active Power,kW,17.22
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0022,L1 Active Power,kW,21.21
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0022,N Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.7
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.6
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.71
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.19
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.88
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.5
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
