Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.01
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.16
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.93
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,15.6
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.82
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.23
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
113699,Kemperleye Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.58
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.82
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.67
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.04
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0022,L3 Active Power,kW,12.31
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0022,L2 Active Power,kW,18.01
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0022,L1 Active Power,kW,19.06
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0022,N Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.9
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.9
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.09
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.95
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.14
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.5
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.68
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.17
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.18
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,15.7
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.8
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.41
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
113699,Kemperleye Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.82
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.0
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.32
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.85
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.92
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0022,L3 Active Power,kW,14.97
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0022,L2 Active Power,kW,19.43
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0022,L1 Active Power,kW,16.87
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0022,N Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,81.5
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.4
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.5
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.66
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.94
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.0
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.42
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.19
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.15
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,15.8
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.88
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.61
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.81
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
113699,Kemperleye Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.59
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.97
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.55
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.0
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0022,L3 Active Power,kW,23.09
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0022,L2 Active Power,kW,17.53
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0022,L1 Active Power,kW,18.4
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0022,N Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,100.6
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.21
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.96
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.53
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.8
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.37
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.69
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.82
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,15.8
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.64
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.73
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.76
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
113699,Kemperleye Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.31
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.81
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.06
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.52
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0022,L3 Active Power,kW,14.66
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0022,L2 Active Power,kW,18.08
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0022,L1 Active Power,kW,16.09
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0022,N Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.9
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.92
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.22
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.15
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.4
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.0
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.0
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.6
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.23
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.81
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,15.8
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.99
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.59
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.58
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
113699,Kemperleye Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.91
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.69
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.07
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0022,L3 Active Power,kW,13.63
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0022,L2 Active Power,kW,21.15
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0022,L1 Active Power,kW,18.14
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0022,N Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,92.2
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.2
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.52
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.19
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.5
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.2
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.61
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.44
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.75
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,15.9
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.67
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.48
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.45
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
113699,Kemperleye Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.75
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.93
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.49
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0022,L3 Active Power,kW,18.88
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0022,L2 Active Power,kW,21.19
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0022,L1 Active Power,kW,15.99
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0022,N Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,82.3
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,93.5
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,69.3
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.72
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.16
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.41
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.1
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.92
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.13
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.45
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,15.9
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.26
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.41
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.35
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
113699,Kemperleye Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.78
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.31
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0022,L3 Active Power,kW,12.42
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0022,L2 Active Power,kW,17.24
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0022,L1 Active Power,kW,16.87
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0022,N Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.5
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,21.04
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.29
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.5
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.7
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.98
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.27
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.92
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,15.9
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.22
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.81
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.6
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
113699,Kemperleye Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.49
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.0
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.62
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0022,L3 Active Power,kW,12.84
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0022,L2 Active Power,kW,13.52
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0022,L1 Active Power,kW,16.25
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0022,N Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.3
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,23.04
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.24
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.26
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.2
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.7
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.67
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.05
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.41
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.04
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.55
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
113699,Kemperleye Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.64
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.44
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.0
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0022,L3 Active Power,kW,12.76
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0022,L2 Active Power,kW,16.38
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0022,L1 Active Power,kW,13.88
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0022,N Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.7
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.85
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.46
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.6
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.8
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.7
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.81
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.85
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.06
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.96
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.34
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
113699,Kemperleye Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.88
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.7
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.53
