Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.9
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0022,L2 Active Power,kW,16.2
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0022,L1 Active Power,kW,12.38
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0022,N Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,73.2
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.18
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.31
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.33
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.1
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.9
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.55
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.33
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,16.2
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.56
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
113699,Kemperleye Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.28
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.82
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.91
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0022,L3 Active Power,kW,10.9
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0022,L2 Active Power,kW,11.4
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0022,L1 Active Power,kW,13.8
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0022,N Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,60.2
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.0
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.19
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,20.37
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.4
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.6
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.25
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.59
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.67
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113699,Kemperleye Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.02
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.44
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.4
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.62
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0022,L2 Active Power,kW,13.17
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0022,L1 Active Power,kW,15.54
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0022,N Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.93
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.69
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,22.74
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.8
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,96.6
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.3
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.49
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.87
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.16
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
113699,Kemperleye Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.96
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.79
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.39
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0022,L3 Active Power,kW,12.29
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.09
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0022,L1 Active Power,kW,11.91
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0022,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.22
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.05
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.73
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.5
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.6
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.01
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.09
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.89
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,16.6
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.48
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
113699,Kemperleye Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.75
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.59
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.31
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0022,L3 Active Power,kW,13.46
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.32
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0022,L1 Active Power,kW,11.35
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0022,N Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.2
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.5
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.96
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.63
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.74
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.7
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.6
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.97
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.12
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.15
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,16.7
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.14
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
113699,Kemperleye Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.02
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.58
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.19
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.09
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0022,L3 Active Power,kW,12.19
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.16
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0022,L1 Active Power,kW,14.02
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0022,N Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.8
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.97
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.15
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.57
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.9
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.04
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.85
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.79
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,16.9
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
113699,Kemperleye Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.22
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.92
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.95
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.05
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0022,L3 Active Power,kW,10.15
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.67
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0022,L1 Active Power,kW,10.76
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0022,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.73
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.73
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.06
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,53.5
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.7
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.88
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.95
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,17.1
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
113699,Kemperleye Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.23
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.73
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.01
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.05
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0022,L3 Active Power,kW,10.12
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0022,L2 Active Power,kW,10.46
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0022,L1 Active Power,kW,11.01
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0022,N Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.31
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.61
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.14
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.1
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.01
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.98
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.98
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,17.2
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.67
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
113699,Kemperleye Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.03
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.59
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.15
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.22
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.26
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0022,L2 Active Power,kW,11.8
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.66
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0022,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.98
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.65
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.25
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.9
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.04
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.72
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,17.4
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113699,Kemperleye Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.94
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.47
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.13
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.1
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.1
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.54
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0022,L1 Active Power,kW,9.42
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0022,N Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.06
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.24
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.71
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.5
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.22
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.48
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
