Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,17.6
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.32
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.72
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.66
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.86
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.27
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.12
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.43
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0022,L1 Active Power,kW,9.45
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0022,N Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.3
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.18
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.29
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.13
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.1
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.0
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.2
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.05
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,17.7
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
113699,Kemperleye Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.61
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.06
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.17
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0022,L3 Active Power,kW,7.45
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.54
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0022,L1 Active Power,kW,9.75
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0022,N Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.12
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.82
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.1
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.05
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,17.9
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
113699,Kemperleye Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.76
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.52
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.86
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0022,L3 Active Power,kW,7.9
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0022,L2 Active Power,kW,9.06
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0022,L1 Active Power,kW,9.99
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0022,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.73
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.17
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.7
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.75
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.47
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.1
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,18.1
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
113699,Kemperleye Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.64
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.09
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.19
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.22
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.13
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0022,L1 Active Power,kW,9.45
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0022,N Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.4
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.26
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.43
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.41
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,18.2
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.48
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
113699,Kemperleye Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.21
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.3
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.31
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.62
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.89
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0022,L1 Active Power,kW,9.51
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0022,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.7
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.38
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.18
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.53
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.9
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.5
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.41
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.85
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,18.4
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
113699,Kemperleye Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.75
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.34
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.83
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0022,L3 Active Power,kW,8.7
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.66
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0022,L1 Active Power,kW,9.49
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0022,N Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.87
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.08
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.17
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.41
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.76
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.37
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
113699,Kemperleye Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.84
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.48
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.93
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.24
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0022,L3 Active Power,kW,7.95
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.03
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0022,L1 Active Power,kW,9.48
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0022,N Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.17
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.93
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.22
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.4
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.07
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.09
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,18.7
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
113699,Kemperleye Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.66
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.33
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.98
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.63
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0022,L3 Active Power,kW,8.06
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.25
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0022,L1 Active Power,kW,9.72
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0022,N Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.5
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.42
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.46
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.5
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.47
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.18
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.49
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.7
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,18.8
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
113699,Kemperleye Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.62
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.26
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.85
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.18
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.63
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0022,L2 Active Power,kW,6.01
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0022,L1 Active Power,kW,9.96
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0022,N Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.89
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.85
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.39
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.7
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.07
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.58
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.75
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.2
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,18.9
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
113699,Kemperleye Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.86
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.45
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.7
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.21
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.34
