Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.55
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0022,L2 Active Power,kW,6.17
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.71
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0022,N Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.43
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.8
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.66
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.8
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.3
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,19.1
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
113699,Kemperleye Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.81
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.67
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.99
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.24
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0022,L3 Active Power,kW,7.65
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0022,L2 Active Power,kW,6.28
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.03
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0022,N Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.5
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.22
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.13
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.69
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.46
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.93
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.9
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.3
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,19.2
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
113699,Kemperleye Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.68
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.34
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.91
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0022,L3 Active Power,kW,8.31
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0022,L2 Active Power,kW,6.56
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0022,L1 Active Power,kW,10.19
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0022,N Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.78
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.02
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.65
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.9
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.9
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.75
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.97
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.3
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,19.3
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
113699,Kemperleye Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.83
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.31
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.95
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.23
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0022,L3 Active Power,kW,8.64
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.66
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0022,L1 Active Power,kW,10.1
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0022,N Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.19
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.25
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.65
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.13
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
113699,Kemperleye Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.01
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.68
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.16
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.1
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.09
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0022,L3 Active Power,kW,7.97
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0022,L2 Active Power,kW,6.64
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0022,L1 Active Power,kW,10.39
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0022,N Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.12
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.89
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.98
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.46
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.12
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.41
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,19.6
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
113699,Kemperleye Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.93
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.17
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.84
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.37
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.06
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0022,L2 Active Power,kW,6.92
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0022,L1 Active Power,kW,10.15
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0022,N Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.34
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.43
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.08
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.9
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.23
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.25
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.5
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
113699,Kemperleye Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.06
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.85
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.95
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.47
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.64
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.0
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0022,L1 Active Power,kW,9.89
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0022,N Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.7
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.55
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.52
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.35
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.21
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.81
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.83
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
113699,Kemperleye Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.51
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.16
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.4
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.67
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0022,L2 Active Power,kW,6.95
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0022,L1 Active Power,kW,9.7
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0022,N Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.34
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.64
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.57
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.3
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.9
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.46
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.09
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.99
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
113699,Kemperleye Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.82
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.96
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.45
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0022,L3 Active Power,kW,8.23
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.09
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0022,L1 Active Power,kW,10.19
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0022,N Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.32
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.94
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.72
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.1
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.6
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.03
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.26
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,20.2
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.61
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
113699,Kemperleye Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.91
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.26
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.61
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.5
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.15
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0022,L3 Active Power,kW,8.15
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0022,L2 Active Power,kW,9.25
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0022,L1 Active Power,kW,10.18
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0022,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.9
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.47
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.75
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.22
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.96
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,20.3
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
