Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.18
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
113699,Kemperleye Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.52
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.34
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.64
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0022,L3 Active Power,kW,8.87
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.69
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0022,L1 Active Power,kW,11.1
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0022,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.38
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.51
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.89
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.3
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.36
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.18
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,20.4
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
113699,Kemperleye Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.07
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.24
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.85
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.22
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.31
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.84
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0022,L2 Active Power,kW,10.73
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0022,L1 Active Power,kW,9.91
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0022,N Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.17
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.71
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.55
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.4
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.1
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.78
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.04
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.02
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,20.6
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.33
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
113699,Kemperleye Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.86
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.18
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.51
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.48
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0022,L3 Active Power,kW,10.23
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0022,L2 Active Power,kW,8.66
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0022,L1 Active Power,kW,9.85
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0022,N Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.82
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.23
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.99
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.1
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.4
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.05
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.87
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.76
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,20.7
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.11
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
113699,Kemperleye Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.73
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.57
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.77
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.2
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.38
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0022,L2 Active Power,kW,9.92
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.41
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0022,N Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.5
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.18
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.44
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.59
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.6
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.1
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.11
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.76
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.96
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,20.9
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.68
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.73
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
113699,Kemperleye Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.74
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.76
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.48
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0022,L3 Active Power,kW,10.19
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0022,L2 Active Power,kW,10.2
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0022,L1 Active Power,kW,11.17
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0022,N Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.29
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.55
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.82
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.5
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.9
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.6
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.19
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.87
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.82
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
113699,Kemperleye Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.08
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.37
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.4
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.24
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0022,L3 Active Power,kW,8.42
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0022,L2 Active Power,kW,9.12
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0022,L1 Active Power,kW,10.76
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0022,N Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.18
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.31
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.63
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.3
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.9
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.71
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.86
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,21.2
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.39
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
113699,Kemperleye Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.9
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.08
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.6
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.17
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0022,L3 Active Power,kW,8.76
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.47
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0022,L1 Active Power,kW,11.01
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0022,N Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.07
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.34
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.07
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.1
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.66
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.69
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,21.3
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
113699,Kemperleye Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.09
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.39
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.9
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.25
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.28
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0022,L2 Active Power,kW,9.37
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0022,L1 Active Power,kW,11.69
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0022,N Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.5
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.84
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.55
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,54.9
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.4
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.83
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.68
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.78
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,21.5
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.7
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
113699,Kemperleye Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.12
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.07
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.24
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.95
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.0
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0022,L1 Active Power,kW,15.26
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0022,N Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,65.8
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.85
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.08
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.52
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.9
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.78
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.25
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.46
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,21.6
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.7
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.49
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
113699,Kemperleye Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.89
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.98
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.1
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.31
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0022,L2 Active Power,kW,10.1
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0022,L1 Active Power,kW,12.71
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0022,N Current (RMS),A,33.2
