Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.3
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,56.5
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.72
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.14
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.78
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.53
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.86
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.89
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,21.7
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.46
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.46
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
113699,Kemperleye Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.86
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.52
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.92
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0022,L2 Active Power,kW,11.93
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.99
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0022,N Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.49
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.69
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.8
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.5
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.6
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.23
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.27
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,21.9
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.87
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.58
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
113699,Kemperleye Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.91
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.39
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.41
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.86
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0022,L2 Active Power,kW,15.29
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0022,L1 Active Power,kW,13.44
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0022,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.3
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,24.99
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.44
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.37
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.9
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.83
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.28
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,22.0
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.72
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
113699,Kemperleye Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.01
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.83
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.23
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.7
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.16
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.83
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0022,L3 Active Power,kW,9.29
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0022,L2 Active Power,kW,12.7
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0022,L1 Active Power,kW,15.98
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0022,N Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.3
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,21.87
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.73
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.78
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.6
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.9
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.43
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.48
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,22.2
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.07
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.47
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
113699,Kemperleye Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.18
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.24
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.95
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0022,L3 Active Power,kW,19.48
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0022,L2 Active Power,kW,11.99
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0022,L1 Active Power,kW,16.88
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0022,N Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,81.7
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,23.9
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.41
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.97
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,63.7
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.5
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.37
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.78
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.24
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,18.9
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.93
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.42
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
113699,Kemperleye Way,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.49
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.43
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.14
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0022,L3 Active Power,kW,19.16
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0022,L2 Active Power,kW,11.02
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0022,L1 Active Power,kW,20.72
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0022,N Current (RMS),A,49.9
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,81.2
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.9
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.17
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,23.43
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.62
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.2
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.5
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.78
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.93
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,19.0
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.32
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.65
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
113699,Kemperleye Way,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.54
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,14.56
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.47
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.3
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.36
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.18
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0022,L3 Active Power,kW,15.34
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0022,L2 Active Power,kW,11.9
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0022,L1 Active Power,kW,19.75
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0022,N Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,83.3
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.88
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.08
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.01
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.5
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.54
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.58
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.84
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,19.2
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.12
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.06
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
113699,Kemperleye Way,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.69
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,14.36
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.38
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.37
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0022,L3 Active Power,kW,14.72
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0022,L2 Active Power,kW,15.13
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0022,L1 Active Power,kW,18.0
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0022,N Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.5
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,77.0
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.37
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.37
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.63
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.6
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.06
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.3
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.06
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,19.3
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.85
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,53.17
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.07
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
113699,Kemperleye Way,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.79
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.27
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.32
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.04
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0022,L3 Active Power,kW,16.46
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0022,L2 Active Power,kW,13.12
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0022,L1 Active Power,kW,18.3
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0022,N Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.2
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.83
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.12
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.48
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.32
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.5
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.55
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.27
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.08
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.26
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.66
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.97
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
113699,Kemperleye Way,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.31
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,15.75
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.49
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.6
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.09
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0022,L3 Active Power,kW,16.25
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0022,L2 Active Power,kW,12.14
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0022,L1 Active Power,kW,25.26
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0022,N Current (RMS),A,62.0
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,105.9
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.36
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,24.75
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.06
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,102.3
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.92
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.18
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.92
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,19.6
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
