Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.83
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.72
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
113699,Kemperleye Way,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.7
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,15.81
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.49
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.1
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0022,L3 Active Power,kW,16.94
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0022,L2 Active Power,kW,11.68
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0022,L1 Active Power,kW,28.54
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0022,N Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,118.7
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.14
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.74
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.38
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.5
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.44
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.16
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,19.7
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.21
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.55
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.57
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
113699,Kemperleye Way,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.86
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,14.24
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.01
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.2
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0022,L3 Active Power,kW,15.47
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0022,L2 Active Power,kW,14.6
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0022,L1 Active Power,kW,26.26
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0022,N Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,63.8
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,109.8
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.67
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.82
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,24.81
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,103.6
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.44
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.61
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.44
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.45
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.28
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,63.52
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
113699,Kemperleye Way,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.38
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,13.4
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.67
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0022,L3 Active Power,kW,15.34
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0022,L2 Active Power,kW,14.02
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0022,L1 Active Power,kW,29.09
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0022,N Current (RMS),A,74.1
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.0
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.3
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,121.7
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.69
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.17
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,21.59
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.6
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.8
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.27
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.94
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.69
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.34
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.28
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
113699,Kemperleye Way,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.36
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.6
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.78
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0022,L3 Active Power,kW,20.87
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0022,L2 Active Power,kW,13.9
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0022,L1 Active Power,kW,26.26
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0022,N Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,90.2
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,60.3
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,109.5
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.56
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.55
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.7
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.8
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.8
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.95
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.36
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.82
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,20.1
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.74
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.41
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.55
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
113699,Kemperleye Way,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.16
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,15.39
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.11
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0022,L3 Active Power,kW,25.07
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0022,L2 Active Power,kW,16.02
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0022,L1 Active Power,kW,27.83
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0022,N Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,106.6
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,68.7
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,115.8
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.1
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.84
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.41
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.3
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.2
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.47
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.72
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,20.2
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.8
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.79
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.07
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
113699,Kemperleye Way,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.27
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,13.95
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.78
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0022,L3 Active Power,kW,19.86
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0022,L2 Active Power,kW,17.71
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0022,L1 Active Power,kW,27.33
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0022,N Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.0
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,116.3
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.35
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.88
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.11
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.6
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.8
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.36
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.25
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.51
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,20.3
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.85
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.79
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,67.72
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
113699,Kemperleye Way,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.52
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,15.31
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.95
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.5
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0022,L3 Active Power,kW,28.11
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0022,L2 Active Power,kW,16.55
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0022,L1 Active Power,kW,32.43
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0022,N Current (RMS),A,76.6
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,117.7
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,134.9
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.13
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.56
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.3
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.1
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.0
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.02
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.03
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,20.4
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,62.78
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.95
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.71
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
113699,Kemperleye Way,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.94
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.52
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.71
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.21
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0022,L3 Active Power,kW,30.03
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0022,L2 Active Power,kW,24.48
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0022,L1 Active Power,kW,25.22
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0022,N Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,125.9
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,104.2
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,107.5
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.04
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.45
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.79
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.0
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.2
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.9
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.67
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.48
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.73
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,68.67
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.93
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.44
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
113699,Kemperleye Way,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.17
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,13.44
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.61
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.1
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.3
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.17
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0022,L3 Active Power,kW,28.59
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0022,L2 Active Power,kW,27.26
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0022,L1 Active Power,kW,27.28
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0022,N Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,120.7
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,115.3
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,114.8
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,22.15
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.96
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.06
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.5
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.3
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.94
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.49
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.02
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.85
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.14
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.97
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
113699,Kemperleye Way,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.86
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,13.79
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.13
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.2
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0022,L3 Active Power,kW,20.79
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0022,L2 Active Power,kW,22.43
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0022,L1 Active Power,kW,27.63
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0022,N Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,88.9
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,96.4
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,116.9
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
