Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.76
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.89
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.86
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.6
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.58
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.16
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.44
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.99
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.27
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.06
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
113699,Kemperleye Way,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.99
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,16.97
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.71
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.42
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0022,L3 Active Power,kW,21.2
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0022,L2 Active Power,kW,17.25
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0022,L1 Active Power,kW,25.87
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0022,N Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,90.2
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,73.4
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.1
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,25.58
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.02
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.09
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,106.6
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.9
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.99
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.58
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,67.76
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.81
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.94
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
113699,Kemperleye Way,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,17.11
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,18.25
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.45
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,54.6
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.2
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.04
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0022,L3 Active Power,kW,20.09
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0022,L2 Active Power,kW,16.97
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0022,L1 Active Power,kW,30.62
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0022,N Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.7
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.9
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,128.1
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,27.51
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.26
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.82
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,62.9
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,115.0
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.98
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.63
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.05
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,78.68
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.12
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.95
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
113699,Kemperleye Way,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,18.27
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,19.96
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.64
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,82.6
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0022,L3 Active Power,kW,25.69
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0022,L2 Active Power,kW,19.99
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0022,L1 Active Power,kW,27.66
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0022,N Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,108.8
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,85.3
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,25.93
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.28
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.25
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,109.0
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.1
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.4
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.97
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.3
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.74
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,77.86
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.54
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.27
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
113699,Kemperleye Way,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.79
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,16.58
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.12
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,69.2
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0022,L3 Active Power,kW,27.89
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0022,L2 Active Power,kW,30.7
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0022,L1 Active Power,kW,28.02
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0022,N Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,118.0
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,127.9
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,119.4
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,28.46
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,26.87
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,21.04
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,119.6
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,112.8
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.0
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.4
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.95
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.42
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,80.55
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,78.1
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.6
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.4
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
113699,Kemperleye Way,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.27
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,15.07
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.08
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.11
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0022,L3 Active Power,kW,28.25
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0022,L2 Active Power,kW,29.65
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0022,L1 Active Power,kW,23.62
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0022,N Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,120.5
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,125.4
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,101.4
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,23.8
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,25.02
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,23.79
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.6
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.8
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,102.0
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.49
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.62
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.46
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,20.4
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,71.8
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.36
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.96
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
113699,Kemperleye Way,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.01
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,17.19
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.17
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,71.7
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0022,L3 Active Power,kW,30.63
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0022,L2 Active Power,kW,25.33
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0022,L1 Active Power,kW,25.95
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0022,N Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,129.6
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.2
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,24.57
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,25.27
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.19
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,103.8
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.5
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.2
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.85
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.42
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.83
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,20.4
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.06
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.21
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.14
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
113699,Kemperleye Way,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.29
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,18.81
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.76
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,57.0
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,78.3
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0022,L3 Active Power,kW,28.3
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0022,L2 Active Power,kW,32.04
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0022,L1 Active Power,kW,28.0
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0022,N Current (RMS),A,63.4
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,119.8
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,134.9
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,118.9
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,30.46
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.0
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,21.57
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,128.1
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.0
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.5
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.67
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.54
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.19
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,65.9
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.2
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,20.4
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,85.72
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,79.39
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.52
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
113699,Kemperleye Way,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.22
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,15.59
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.94
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0022,L3 Active Power,kW,37.94
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0022,L2 Active Power,kW,37.46
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0022,L1 Active Power,kW,22.11
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0022,N Current (RMS),A,100.1
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,164.0
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,157.4
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,29.02
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,26.21
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,21.48
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,122.6
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,110.1
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.3
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.44
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.84
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.68
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.6
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,20.2
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,89.61
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,89.1
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.21
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,176.5
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.2
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
113699,Kemperleye Way,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.76
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,15.77
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.17
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.6
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0022,L3 Active Power,kW,43.32
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0022,L2 Active Power,kW,34.38
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0022,L1 Active Power,kW,23.66
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0022,N Current (RMS),A,97.7
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,183.8
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,146.0
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,102.8
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,25.86
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,25.26
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.97
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,110.5
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.1
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.7
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.01
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.66
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.07
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.1
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,20.1
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,89.96
