Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,85.07
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.86
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,179.8
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.8
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
113699,Kemperleye Way,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.92
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,16.44
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.57
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,68.9
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0022,L3 Active Power,kW,43.35
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0022,L2 Active Power,kW,35.35
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0022,L1 Active Power,kW,25.68
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0022,N Current (RMS),A,88.6
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,181.1
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,148.3
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,109.6
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,24.75
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,26.47
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.87
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.2
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,110.7
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.82
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.96
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.72
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.4
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,91.85
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,88.22
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.83
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,174.6
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.6
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
113699,Kemperleye Way,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.34
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,14.54
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.62
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0022,L3 Active Power,kW,33.74
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0022,L2 Active Power,kW,33.58
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0022,L1 Active Power,kW,27.57
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0022,N Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,141.8
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,139.7
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,115.9
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,23.79
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,25.36
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,21.88
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.3
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.5
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.6
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.0
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.15
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.07
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.86
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,81.62
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.15
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
113699,Kemperleye Way,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.42
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,16.74
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.25
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,68.9
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.41
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0022,L3 Active Power,kW,27.17
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0022,L2 Active Power,kW,24.07
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0022,L1 Active Power,kW,27.53
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0022,N Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,114.3
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,102.7
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,115.9
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,36.53
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.92
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,27.71
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,151.6
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.1
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,116.0
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.03
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.71
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.91
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.9
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,19.7
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,82.15
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.44
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.4
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
113699,Kemperleye Way,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.03
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,16.94
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,18.37
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0022,L3 Active Power,kW,29.13
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0022,L2 Active Power,kW,26.41
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0022,L1 Active Power,kW,26.02
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0022,N Current (RMS),A,59.6
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,122.6
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,112.4
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.1
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,33.87
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,26.58
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,27.09
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.9
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,140.8
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,110.1
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,114.0
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.82
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.33
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.62
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.3
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.7
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,19.6
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,81.85
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,80.26
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.1
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
113699,Kemperleye Way,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.85
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,13.83
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.5
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0022,L3 Active Power,kW,31.76
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0022,L2 Active Power,kW,30.46
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0022,L1 Active Power,kW,24.37
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0022,N Current (RMS),A,61.1
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,133.0
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,127.7
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,103.2
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,29.66
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.11
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,22.91
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,123.4
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.3
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,96.8
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.52
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.21
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.28
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.1
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,79.79
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.62
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.06
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
113699,Kemperleye Way,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.77
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,15.33
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.07
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.1
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0022,L3 Active Power,kW,26.31
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0022,L2 Active Power,kW,28.91
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0022,L1 Active Power,kW,24.59
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0022,N Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,111.4
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,120.7
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,106.7
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,28.46
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.75
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,22.11
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,118.9
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.0
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.4
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.77
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.77
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.52
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,19.2
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.3
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.76
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.3
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
113699,Kemperleye Way,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.34
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,17.24
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.82
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0022,L3 Active Power,kW,26.77
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0022,L2 Active Power,kW,35.62
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0022,L1 Active Power,kW,30.89
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0022,N Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,113.7
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,148.0
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,129.6
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,29.18
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.66
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,19.62
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,121.8
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.6
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.7
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.48
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.93
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.44
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,19.0
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.77
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,82.46
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.77
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
113699,Kemperleye Way,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.01
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,15.44
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.24
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.5
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0022,L3 Active Power,kW,28.92
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0022,L2 Active Power,kW,28.84
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0022,L1 Active Power,kW,30.61
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0022,N Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,121.4
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,120.2
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,127.9
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,29.02
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,26.0
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,26.64
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,121.5
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,108.8
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,111.9
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.82
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.89
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,18.8
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,79.76
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.17
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.24
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
113699,Kemperleye Way,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.25
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,15.16
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.26
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0022,L3 Active Power,kW,32.29
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0022,L2 Active Power,kW,32.0
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0022,L1 Active Power,kW,34.24
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0022,N Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,135.7
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,134.2
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,144.5
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,30.74
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,30.62
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,28.11
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,128.4
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,127.2
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,118.5
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.51
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.49
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.35
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,81.78
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,83.28
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.97
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
113699,Kemperleye Way,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.31
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,16.41
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.25
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0022,L3 Active Power,kW,30.98
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0022,L2 Active Power,kW,29.91
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0022,L1 Active Power,kW,43.79
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0022,N Current (RMS),A,81.6
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,131.0
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,125.4
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,182.5
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
